Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-05-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-05-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-05-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
772683,Malvern Wells,2023-05-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-05-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.99
772683,Malvern Wells,2023-05-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
772683,Malvern Wells,2023-05-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.96
772683,Malvern Wells,2023-05-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,149.7
772683,Malvern Wells,2023-05-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
772683,Malvern Wells,2023-05-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
772683,Malvern Wells,2023-05-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
772683,Malvern Wells,2023-05-11T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-05-11T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-11T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-11T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.9
772683,Malvern Wells,2023-05-11T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.91
772683,Malvern Wells,2023-05-11T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.7
772683,Malvern Wells,2023-05-11T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-05-11T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-05-11T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.5
772683,Malvern Wells,2023-05-11T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-05-11T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-11T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-11T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-11T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.42
772683,Malvern Wells,2023-05-11T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
772683,Malvern Wells,2023-05-11T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.04
772683,Malvern Wells,2023-05-11T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.7
772683,Malvern Wells,2023-05-11T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
772683,Malvern Wells,2023-05-11T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
772683,Malvern Wells,2023-05-11T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.1
772683,Malvern Wells,2023-05-11T18:30:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-05-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-05-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-05-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
772683,Malvern Wells,2023-05-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-05-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-05-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-05-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
772683,Malvern Wells,2023-05-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
772683,Malvern Wells,2023-05-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.74
772683,Malvern Wells,2023-05-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,156.0
772683,Malvern Wells,2023-05-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
772683,Malvern Wells,2023-05-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
772683,Malvern Wells,2023-05-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
772683,Malvern Wells,2023-05-11T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-11T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-11T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-11T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.55
772683,Malvern Wells,2023-05-11T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.86
772683,Malvern Wells,2023-05-11T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.09
772683,Malvern Wells,2023-05-11T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,83.1
772683,Malvern Wells,2023-05-11T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-05-11T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.6
772683,Malvern Wells,2023-05-11T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
772683,Malvern Wells,2023-05-11T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-11T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-05-11T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-11T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.69
772683,Malvern Wells,2023-05-11T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
772683,Malvern Wells,2023-05-11T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.27
772683,Malvern Wells,2023-05-11T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,82.4
772683,Malvern Wells,2023-05-11T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
772683,Malvern Wells,2023-05-11T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
772683,Malvern Wells,2023-05-11T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
772683,Malvern Wells,2023-05-11T18:20:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-05-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-05-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-05-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-05-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-05-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-05-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-05-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.24
772683,Malvern Wells,2023-05-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
772683,Malvern Wells,2023-05-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.36
772683,Malvern Wells,2023-05-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,165.5
772683,Malvern Wells,2023-05-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
772683,Malvern Wells,2023-05-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
772683,Malvern Wells,2023-05-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
772683,Malvern Wells,2023-05-11T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-05-11T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-11T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-11T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.12
772683,Malvern Wells,2023-05-11T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.44
772683,Malvern Wells,2023-05-11T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.56
772683,Malvern Wells,2023-05-11T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,93.1
772683,Malvern Wells,2023-05-11T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-05-11T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.1
772683,Malvern Wells,2023-05-11T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.7
772683,Malvern Wells,2023-05-11T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-11T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-05-11T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-11T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.54
772683,Malvern Wells,2023-05-11T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.11
772683,Malvern Wells,2023-05-11T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.31
772683,Malvern Wells,2023-05-11T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,92.2
772683,Malvern Wells,2023-05-11T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-05-11T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
772683,Malvern Wells,2023-05-11T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.8
772683,Malvern Wells,2023-05-11T18:10:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-05-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-05-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-05-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-05-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-05-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.66
772683,Malvern Wells,2023-05-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
772683,Malvern Wells,2023-05-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.87
772683,Malvern Wells,2023-05-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,185.3
772683,Malvern Wells,2023-05-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
772683,Malvern Wells,2023-05-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
772683,Malvern Wells,2023-05-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
772683,Malvern Wells,2023-05-11T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-11T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-11T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-11T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.17
772683,Malvern Wells,2023-05-11T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.19
772683,Malvern Wells,2023-05-11T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.28
772683,Malvern Wells,2023-05-11T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,105.0
772683,Malvern Wells,2023-05-11T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-05-11T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.1
772683,Malvern Wells,2023-05-11T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.5
772683,Malvern Wells,2023-05-11T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-11T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-05-11T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-11T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
772683,Malvern Wells,2023-05-11T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.47
772683,Malvern Wells,2023-05-11T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.1
772683,Malvern Wells,2023-05-11T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,104.0
772683,Malvern Wells,2023-05-11T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-05-11T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
772683,Malvern Wells,2023-05-11T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.5
772683,Malvern Wells,2023-05-11T18:00:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-05-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-05-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-05-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
772683,Malvern Wells,2023-05-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-05-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-05-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
772683,Malvern Wells,2023-05-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.65
772683,Malvern Wells,2023-05-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.38
772683,Malvern Wells,2023-05-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,209.0
772683,Malvern Wells,2023-05-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
772683,Malvern Wells,2023-05-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
772683,Malvern Wells,2023-05-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
772683,Malvern Wells,2023-05-11T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-05-11T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-11T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-11T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.2
772683,Malvern Wells,2023-05-11T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.19
772683,Malvern Wells,2023-05-11T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.06
772683,Malvern Wells,2023-05-11T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,87.1
772683,Malvern Wells,2023-05-11T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-05-11T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.8
772683,Malvern Wells,2023-05-11T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.6
772683,Malvern Wells,2023-05-11T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-11T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-05-11T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-11T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
772683,Malvern Wells,2023-05-11T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.09
772683,Malvern Wells,2023-05-11T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.01
772683,Malvern Wells,2023-05-11T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,86.3
772683,Malvern Wells,2023-05-11T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-05-11T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
772683,Malvern Wells,2023-05-11T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
772683,Malvern Wells,2023-05-11T17:50:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-05-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-05-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-05-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-05-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-05-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
772683,Malvern Wells,2023-05-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.29
772683,Malvern Wells,2023-05-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.08
772683,Malvern Wells,2023-05-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,173.4
772683,Malvern Wells,2023-05-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
772683,Malvern Wells,2023-05-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
772683,Malvern Wells,2023-05-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
772683,Malvern Wells,2023-05-11T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-05-11T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-11T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-11T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.45
772683,Malvern Wells,2023-05-11T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.01
772683,Malvern Wells,2023-05-11T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.06
772683,Malvern Wells,2023-05-11T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-05-11T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-05-11T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.8
772683,Malvern Wells,2023-05-11T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-05-11T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-11T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-05-11T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-11T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.6
772683,Malvern Wells,2023-05-11T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.42
772683,Malvern Wells,2023-05-11T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.08
772683,Malvern Wells,2023-05-11T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
772683,Malvern Wells,2023-05-11T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
772683,Malvern Wells,2023-05-11T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
772683,Malvern Wells,2023-05-11T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
772683,Malvern Wells,2023-05-11T17:40:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-05-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-05-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-05-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-05-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-05-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
772683,Malvern Wells,2023-05-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.43
772683,Malvern Wells,2023-05-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.14
772683,Malvern Wells,2023-05-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
772683,Malvern Wells,2023-05-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
772683,Malvern Wells,2023-05-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
772683,Malvern Wells,2023-05-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
772683,Malvern Wells,2023-05-11T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-05-11T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-11T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-11T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.58
772683,Malvern Wells,2023-05-11T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.3
772683,Malvern Wells,2023-05-11T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.04
772683,Malvern Wells,2023-05-11T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,60.2
772683,Malvern Wells,2023-05-11T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-05-11T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.0
772683,Malvern Wells,2023-05-11T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-05-11T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-11T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-05-11T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-11T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.33
772683,Malvern Wells,2023-05-11T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.03
772683,Malvern Wells,2023-05-11T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.49
772683,Malvern Wells,2023-05-11T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
772683,Malvern Wells,2023-05-11T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-05-11T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
772683,Malvern Wells,2023-05-11T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.7
772683,Malvern Wells,2023-05-11T17:30:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-05-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-05-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-05-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
772683,Malvern Wells,2023-05-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-05-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.91
772683,Malvern Wells,2023-05-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.34
772683,Malvern Wells,2023-05-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.54
772683,Malvern Wells,2023-05-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
772683,Malvern Wells,2023-05-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
772683,Malvern Wells,2023-05-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
772683,Malvern Wells,2023-05-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
772683,Malvern Wells,2023-05-11T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-05-11T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-11T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-11T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.62
772683,Malvern Wells,2023-05-11T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.56
772683,Malvern Wells,2023-05-11T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.77
772683,Malvern Wells,2023-05-11T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,60.5
772683,Malvern Wells,2023-05-11T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-05-11T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.7
772683,Malvern Wells,2023-05-11T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
772683,Malvern Wells,2023-05-11T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-11T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-05-11T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-11T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
772683,Malvern Wells,2023-05-11T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.97
772683,Malvern Wells,2023-05-11T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.99
772683,Malvern Wells,2023-05-11T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
772683,Malvern Wells,2023-05-11T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-05-11T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
772683,Malvern Wells,2023-05-11T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
772683,Malvern Wells,2023-05-11T17:20:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-05-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-05-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-05-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
772683,Malvern Wells,2023-05-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-05-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
772683,Malvern Wells,2023-05-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
772683,Malvern Wells,2023-05-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.75
772683,Malvern Wells,2023-05-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,120.4
772683,Malvern Wells,2023-05-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
772683,Malvern Wells,2023-05-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
772683,Malvern Wells,2023-05-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
772683,Malvern Wells,2023-05-11T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-05-11T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-11T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-11T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.48
772683,Malvern Wells,2023-05-11T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.1
772683,Malvern Wells,2023-05-11T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.59
772683,Malvern Wells,2023-05-11T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-05-11T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-05-11T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.9
772683,Malvern Wells,2023-05-11T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
772683,Malvern Wells,2023-05-11T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-11T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-05-11T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-11T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
772683,Malvern Wells,2023-05-11T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.4
772683,Malvern Wells,2023-05-11T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.95
772683,Malvern Wells,2023-05-11T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
772683,Malvern Wells,2023-05-11T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-05-11T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
772683,Malvern Wells,2023-05-11T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
772683,Malvern Wells,2023-05-11T17:10:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-05-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
772683,Malvern Wells,2023-05-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-05-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
772683,Malvern Wells,2023-05-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.59
772683,Malvern Wells,2023-05-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
772683,Malvern Wells,2023-05-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.54
772683,Malvern Wells,2023-05-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
772683,Malvern Wells,2023-05-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
772683,Malvern Wells,2023-05-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
772683,Malvern Wells,2023-05-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
772683,Malvern Wells,2023-05-11T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-05-11T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-11T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-05-11T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.8
772683,Malvern Wells,2023-05-11T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.04
772683,Malvern Wells,2023-05-11T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.84
772683,Malvern Wells,2023-05-11T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-05-11T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.1
772683,Malvern Wells,2023-05-11T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.7
772683,Malvern Wells,2023-05-11T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
772683,Malvern Wells,2023-05-11T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-11T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-05-11T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-11T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
772683,Malvern Wells,2023-05-11T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.33
772683,Malvern Wells,2023-05-11T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.9
772683,Malvern Wells,2023-05-11T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-05-11T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-05-11T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
772683,Malvern Wells,2023-05-11T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.9
772683,Malvern Wells,2023-05-11T17:00:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-05-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
772683,Malvern Wells,2023-05-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
772683,Malvern Wells,2023-05-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
772683,Malvern Wells,2023-05-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.81
772683,Malvern Wells,2023-05-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.37
772683,Malvern Wells,2023-05-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.74
772683,Malvern Wells,2023-05-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,126.1
772683,Malvern Wells,2023-05-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
772683,Malvern Wells,2023-05-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
772683,Malvern Wells,2023-05-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
772683,Malvern Wells,2023-05-11T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-05-11T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-11T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-11T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.41
772683,Malvern Wells,2023-05-11T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.82
772683,Malvern Wells,2023-05-11T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.88
772683,Malvern Wells,2023-05-11T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,105.8
772683,Malvern Wells,2023-05-11T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-05-11T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.1
772683,Malvern Wells,2023-05-11T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
772683,Malvern Wells,2023-05-11T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-05-11T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-05-11T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-05-11T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
772683,Malvern Wells,2023-05-11T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
772683,Malvern Wells,2023-05-11T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.41
772683,Malvern Wells,2023-05-11T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,104.8
772683,Malvern Wells,2023-05-11T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-05-11T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
772683,Malvern Wells,2023-05-11T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,139.1
772683,Malvern Wells,2023-05-11T16:50:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-05-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-05-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-05-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
772683,Malvern Wells,2023-05-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-05-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.95
772683,Malvern Wells,2023-05-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.9
772683,Malvern Wells,2023-05-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.29
772683,Malvern Wells,2023-05-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,210.6
772683,Malvern Wells,2023-05-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
772683,Malvern Wells,2023-05-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
772683,Malvern Wells,2023-05-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
772683,Malvern Wells,2023-05-11T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-05-11T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-11T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-11T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.13
772683,Malvern Wells,2023-05-11T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.71
772683,Malvern Wells,2023-05-11T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.0
772683,Malvern Wells,2023-05-11T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,100.7
772683,Malvern Wells,2023-05-11T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-05-11T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.8
772683,Malvern Wells,2023-05-11T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-05-11T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-11T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-11T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-05-11T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
772683,Malvern Wells,2023-05-11T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.14
772683,Malvern Wells,2023-05-11T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.3
772683,Malvern Wells,2023-05-11T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,100.1
772683,Malvern Wells,2023-05-11T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-05-11T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
772683,Malvern Wells,2023-05-11T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.2
772683,Malvern Wells,2023-05-11T16:40:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-05-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-05-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-05-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-05-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
772683,Malvern Wells,2023-05-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.85
772683,Malvern Wells,2023-05-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.3
772683,Malvern Wells,2023-05-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,200.8
772683,Malvern Wells,2023-05-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
772683,Malvern Wells,2023-05-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
772683,Malvern Wells,2023-05-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
772683,Malvern Wells,2023-05-11T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-05-11T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-11T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-11T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.43
772683,Malvern Wells,2023-05-11T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.83
772683,Malvern Wells,2023-05-11T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.19
772683,Malvern Wells,2023-05-11T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,84.5
772683,Malvern Wells,2023-05-11T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-05-11T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.6
772683,Malvern Wells,2023-05-11T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-05-11T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-11T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-11T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-11T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
772683,Malvern Wells,2023-05-11T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
772683,Malvern Wells,2023-05-11T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.91
772683,Malvern Wells,2023-05-11T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,83.8
772683,Malvern Wells,2023-05-11T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-05-11T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
772683,Malvern Wells,2023-05-11T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.9
772683,Malvern Wells,2023-05-11T16:30:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-05-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-05-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-05-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-05-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-05-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-05-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.7
772683,Malvern Wells,2023-05-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
772683,Malvern Wells,2023-05-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.1
772683,Malvern Wells,2023-05-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,168.3
772683,Malvern Wells,2023-05-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
772683,Malvern Wells,2023-05-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
772683,Malvern Wells,2023-05-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
772683,Malvern Wells,2023-05-11T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-05-11T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-05-11T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-11T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.75
772683,Malvern Wells,2023-05-11T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.03
772683,Malvern Wells,2023-05-11T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.75
772683,Malvern Wells,2023-05-11T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,80.0
772683,Malvern Wells,2023-05-11T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-05-11T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.2
772683,Malvern Wells,2023-05-11T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-05-11T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-05-11T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-05-11T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-11T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.93
772683,Malvern Wells,2023-05-11T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
772683,Malvern Wells,2023-05-11T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.77
772683,Malvern Wells,2023-05-11T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,79.2
772683,Malvern Wells,2023-05-11T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-05-11T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
772683,Malvern Wells,2023-05-11T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.5
772683,Malvern Wells,2023-05-11T16:20:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-05-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-05-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-05-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-05-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-05-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-05-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-05-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
772683,Malvern Wells,2023-05-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
772683,Malvern Wells,2023-05-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.52
772683,Malvern Wells,2023-05-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,159.2
772683,Malvern Wells,2023-05-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
772683,Malvern Wells,2023-05-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
772683,Malvern Wells,2023-05-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
772683,Malvern Wells,2023-05-11T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-05-11T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-11T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-11T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.18
772683,Malvern Wells,2023-05-11T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.68
772683,Malvern Wells,2023-05-11T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.69
772683,Malvern Wells,2023-05-11T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,64.1
772683,Malvern Wells,2023-05-11T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-05-11T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.7
772683,Malvern Wells,2023-05-11T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
772683,Malvern Wells,2023-05-11T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-11T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-05-11T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-11T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
772683,Malvern Wells,2023-05-11T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
772683,Malvern Wells,2023-05-11T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.44
772683,Malvern Wells,2023-05-11T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-05-11T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-05-11T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
