Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-11T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
772683,Malvern Wells,2023-05-11T16:10:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-05-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-05-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-05-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-05-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-05-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-05-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
772683,Malvern Wells,2023-05-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
772683,Malvern Wells,2023-05-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.13
772683,Malvern Wells,2023-05-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
772683,Malvern Wells,2023-05-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
772683,Malvern Wells,2023-05-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
772683,Malvern Wells,2023-05-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
772683,Malvern Wells,2023-05-11T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-05-11T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-05-11T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-11T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.41
772683,Malvern Wells,2023-05-11T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.27
772683,Malvern Wells,2023-05-11T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.41
772683,Malvern Wells,2023-05-11T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,55.4
772683,Malvern Wells,2023-05-11T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-05-11T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.9
772683,Malvern Wells,2023-05-11T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
772683,Malvern Wells,2023-05-11T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-11T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-05-11T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-11T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
772683,Malvern Wells,2023-05-11T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
772683,Malvern Wells,2023-05-11T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.69
772683,Malvern Wells,2023-05-11T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
772683,Malvern Wells,2023-05-11T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-05-11T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
772683,Malvern Wells,2023-05-11T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
772683,Malvern Wells,2023-05-11T16:00:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-05-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-05-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-05-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-05-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-05-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-05-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
772683,Malvern Wells,2023-05-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.12
772683,Malvern Wells,2023-05-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
772683,Malvern Wells,2023-05-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
772683,Malvern Wells,2023-05-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
772683,Malvern Wells,2023-05-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
772683,Malvern Wells,2023-05-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
772683,Malvern Wells,2023-05-11T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-05-11T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-11T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-11T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.59
772683,Malvern Wells,2023-05-11T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.42
772683,Malvern Wells,2023-05-11T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.11
772683,Malvern Wells,2023-05-11T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,61.1
772683,Malvern Wells,2023-05-11T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-05-11T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.8
772683,Malvern Wells,2023-05-11T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
772683,Malvern Wells,2023-05-11T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-11T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-11T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-11T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
772683,Malvern Wells,2023-05-11T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
772683,Malvern Wells,2023-05-11T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.11
772683,Malvern Wells,2023-05-11T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
772683,Malvern Wells,2023-05-11T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-05-11T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
772683,Malvern Wells,2023-05-11T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-05-11T15:50:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-05-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-05-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-05-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-05-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-05-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-05-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.95
772683,Malvern Wells,2023-05-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.85
772683,Malvern Wells,2023-05-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
772683,Malvern Wells,2023-05-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
772683,Malvern Wells,2023-05-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
772683,Malvern Wells,2023-05-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
772683,Malvern Wells,2023-05-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
772683,Malvern Wells,2023-05-11T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-05-11T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-11T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-11T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.46
772683,Malvern Wells,2023-05-11T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.25
772683,Malvern Wells,2023-05-11T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.34
772683,Malvern Wells,2023-05-11T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,41.8
772683,Malvern Wells,2023-05-11T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-05-11T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.8
772683,Malvern Wells,2023-05-11T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
772683,Malvern Wells,2023-05-11T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-11T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-11T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-11T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
772683,Malvern Wells,2023-05-11T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
772683,Malvern Wells,2023-05-11T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.03
772683,Malvern Wells,2023-05-11T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-05-11T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-05-11T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
772683,Malvern Wells,2023-05-11T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-05-11T15:40:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-05-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-05-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-05-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-05-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-05-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.15
772683,Malvern Wells,2023-05-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
772683,Malvern Wells,2023-05-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.37
772683,Malvern Wells,2023-05-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
772683,Malvern Wells,2023-05-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
772683,Malvern Wells,2023-05-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
772683,Malvern Wells,2023-05-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
772683,Malvern Wells,2023-05-11T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-05-11T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-05-11T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-05-11T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.15
772683,Malvern Wells,2023-05-11T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.11
772683,Malvern Wells,2023-05-11T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.08
772683,Malvern Wells,2023-05-11T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.6
772683,Malvern Wells,2023-05-11T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-05-11T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.4
772683,Malvern Wells,2023-05-11T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
772683,Malvern Wells,2023-05-11T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-11T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-11T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-11T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
772683,Malvern Wells,2023-05-11T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
772683,Malvern Wells,2023-05-11T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.32
772683,Malvern Wells,2023-05-11T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-05-11T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-05-11T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-05-11T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
772683,Malvern Wells,2023-05-11T15:30:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-05-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-05-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-05-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-05-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-05-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
772683,Malvern Wells,2023-05-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
772683,Malvern Wells,2023-05-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.4
772683,Malvern Wells,2023-05-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
772683,Malvern Wells,2023-05-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
772683,Malvern Wells,2023-05-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
772683,Malvern Wells,2023-05-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
772683,Malvern Wells,2023-05-11T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-05-11T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-11T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-11T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.69
772683,Malvern Wells,2023-05-11T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.92
772683,Malvern Wells,2023-05-11T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.22
772683,Malvern Wells,2023-05-11T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,42.5
772683,Malvern Wells,2023-05-11T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-05-11T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.4
772683,Malvern Wells,2023-05-11T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
772683,Malvern Wells,2023-05-11T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-11T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-11T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-11T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
772683,Malvern Wells,2023-05-11T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
772683,Malvern Wells,2023-05-11T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.49
772683,Malvern Wells,2023-05-11T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-05-11T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-05-11T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
772683,Malvern Wells,2023-05-11T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
772683,Malvern Wells,2023-05-11T15:20:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-05-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-05-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-05-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-05-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-05-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-05-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
772683,Malvern Wells,2023-05-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
772683,Malvern Wells,2023-05-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
772683,Malvern Wells,2023-05-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
772683,Malvern Wells,2023-05-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
772683,Malvern Wells,2023-05-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
772683,Malvern Wells,2023-05-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
772683,Malvern Wells,2023-05-11T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
772683,Malvern Wells,2023-05-11T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-05-11T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-11T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.64
772683,Malvern Wells,2023-05-11T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.74
772683,Malvern Wells,2023-05-11T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.28
772683,Malvern Wells,2023-05-11T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.7
772683,Malvern Wells,2023-05-11T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-05-11T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.1
772683,Malvern Wells,2023-05-11T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
772683,Malvern Wells,2023-05-11T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-11T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-11T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-11T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
772683,Malvern Wells,2023-05-11T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
772683,Malvern Wells,2023-05-11T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.76
772683,Malvern Wells,2023-05-11T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
772683,Malvern Wells,2023-05-11T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-05-11T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
772683,Malvern Wells,2023-05-11T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-05-11T15:10:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-05-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-05-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-05-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-05-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
772683,Malvern Wells,2023-05-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.49
772683,Malvern Wells,2023-05-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.04
772683,Malvern Wells,2023-05-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
772683,Malvern Wells,2023-05-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
772683,Malvern Wells,2023-05-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
772683,Malvern Wells,2023-05-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
772683,Malvern Wells,2023-05-11T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-05-11T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-11T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-11T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.74
772683,Malvern Wells,2023-05-11T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.75
772683,Malvern Wells,2023-05-11T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.24
772683,Malvern Wells,2023-05-11T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.7
772683,Malvern Wells,2023-05-11T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-05-11T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.2
772683,Malvern Wells,2023-05-11T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
772683,Malvern Wells,2023-05-11T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-11T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-05-11T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-11T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
772683,Malvern Wells,2023-05-11T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
772683,Malvern Wells,2023-05-11T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.58
772683,Malvern Wells,2023-05-11T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
772683,Malvern Wells,2023-05-11T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-05-11T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
772683,Malvern Wells,2023-05-11T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
772683,Malvern Wells,2023-05-11T15:00:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-05-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-05-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-05-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-05-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.79
772683,Malvern Wells,2023-05-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.44
772683,Malvern Wells,2023-05-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
772683,Malvern Wells,2023-05-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
772683,Malvern Wells,2023-05-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
772683,Malvern Wells,2023-05-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
772683,Malvern Wells,2023-05-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
772683,Malvern Wells,2023-05-11T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-05-11T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-11T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-11T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.72
772683,Malvern Wells,2023-05-11T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.35
772683,Malvern Wells,2023-05-11T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.47
772683,Malvern Wells,2023-05-11T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.3
772683,Malvern Wells,2023-05-11T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-05-11T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.2
772683,Malvern Wells,2023-05-11T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
772683,Malvern Wells,2023-05-11T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-11T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-05-11T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-11T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.22
772683,Malvern Wells,2023-05-11T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
772683,Malvern Wells,2023-05-11T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
772683,Malvern Wells,2023-05-11T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
772683,Malvern Wells,2023-05-11T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-05-11T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-05-11T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
772683,Malvern Wells,2023-05-11T14:50:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-05-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
772683,Malvern Wells,2023-05-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-05-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-05-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-05-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.94
772683,Malvern Wells,2023-05-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
772683,Malvern Wells,2023-05-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.69
772683,Malvern Wells,2023-05-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
772683,Malvern Wells,2023-05-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
772683,Malvern Wells,2023-05-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
772683,Malvern Wells,2023-05-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
772683,Malvern Wells,2023-05-11T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-05-11T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-11T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-11T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.79
772683,Malvern Wells,2023-05-11T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.48
772683,Malvern Wells,2023-05-11T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.71
772683,Malvern Wells,2023-05-11T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.6
772683,Malvern Wells,2023-05-11T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-05-11T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.7
772683,Malvern Wells,2023-05-11T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
772683,Malvern Wells,2023-05-11T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-11T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-05-11T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-11T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
772683,Malvern Wells,2023-05-11T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
772683,Malvern Wells,2023-05-11T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.47
772683,Malvern Wells,2023-05-11T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
772683,Malvern Wells,2023-05-11T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-05-11T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-05-11T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
772683,Malvern Wells,2023-05-11T14:40:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-05-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-05-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-05-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-05-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-05-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
772683,Malvern Wells,2023-05-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
772683,Malvern Wells,2023-05-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
772683,Malvern Wells,2023-05-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
772683,Malvern Wells,2023-05-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
772683,Malvern Wells,2023-05-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
772683,Malvern Wells,2023-05-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
772683,Malvern Wells,2023-05-11T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-05-11T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-11T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-11T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.16
772683,Malvern Wells,2023-05-11T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.63
772683,Malvern Wells,2023-05-11T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.91
772683,Malvern Wells,2023-05-11T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-05-11T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-05-11T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.4
772683,Malvern Wells,2023-05-11T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
772683,Malvern Wells,2023-05-11T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-11T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-05-11T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-11T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
772683,Malvern Wells,2023-05-11T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
772683,Malvern Wells,2023-05-11T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.64
772683,Malvern Wells,2023-05-11T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
772683,Malvern Wells,2023-05-11T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-05-11T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
772683,Malvern Wells,2023-05-11T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-05-11T14:30:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-05-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
772683,Malvern Wells,2023-05-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
772683,Malvern Wells,2023-05-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-05-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-05-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
772683,Malvern Wells,2023-05-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
772683,Malvern Wells,2023-05-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.56
772683,Malvern Wells,2023-05-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
772683,Malvern Wells,2023-05-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
772683,Malvern Wells,2023-05-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
772683,Malvern Wells,2023-05-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
772683,Malvern Wells,2023-05-11T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-05-11T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-11T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-11T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.56
772683,Malvern Wells,2023-05-11T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.97
772683,Malvern Wells,2023-05-11T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.81
772683,Malvern Wells,2023-05-11T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,60.2
772683,Malvern Wells,2023-05-11T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-05-11T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.3
772683,Malvern Wells,2023-05-11T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
772683,Malvern Wells,2023-05-11T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-11T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-05-11T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-11T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
772683,Malvern Wells,2023-05-11T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
772683,Malvern Wells,2023-05-11T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.76
772683,Malvern Wells,2023-05-11T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-05-11T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-05-11T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
772683,Malvern Wells,2023-05-11T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-05-11T14:20:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-05-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
772683,Malvern Wells,2023-05-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-05-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-05-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-05-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
772683,Malvern Wells,2023-05-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
772683,Malvern Wells,2023-05-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
772683,Malvern Wells,2023-05-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
772683,Malvern Wells,2023-05-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-05-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
772683,Malvern Wells,2023-05-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
772683,Malvern Wells,2023-05-11T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-05-11T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-11T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-11T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.19
772683,Malvern Wells,2023-05-11T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.71
772683,Malvern Wells,2023-05-11T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.17
772683,Malvern Wells,2023-05-11T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.5
772683,Malvern Wells,2023-05-11T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-05-11T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.2
772683,Malvern Wells,2023-05-11T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
772683,Malvern Wells,2023-05-11T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-11T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-05-11T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-11T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
772683,Malvern Wells,2023-05-11T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
772683,Malvern Wells,2023-05-11T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
772683,Malvern Wells,2023-05-11T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
772683,Malvern Wells,2023-05-11T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-05-11T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-05-11T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
772683,Malvern Wells,2023-05-11T14:10:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-05-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
772683,Malvern Wells,2023-05-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-05-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
772683,Malvern Wells,2023-05-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-05-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
772683,Malvern Wells,2023-05-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
772683,Malvern Wells,2023-05-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
772683,Malvern Wells,2023-05-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
772683,Malvern Wells,2023-05-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-05-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
772683,Malvern Wells,2023-05-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
772683,Malvern Wells,2023-05-11T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-05-11T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-11T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-11T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.75
772683,Malvern Wells,2023-05-11T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.75
772683,Malvern Wells,2023-05-11T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.83
772683,Malvern Wells,2023-05-11T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.6
772683,Malvern Wells,2023-05-11T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-05-11T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.4
772683,Malvern Wells,2023-05-11T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
772683,Malvern Wells,2023-05-11T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-11T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-05-11T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-11T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
772683,Malvern Wells,2023-05-11T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
772683,Malvern Wells,2023-05-11T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.83
772683,Malvern Wells,2023-05-11T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-05-11T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-05-11T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-05-11T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-05-11T14:00:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-05-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
772683,Malvern Wells,2023-05-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-05-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-05-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-05-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.34
772683,Malvern Wells,2023-05-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.66
772683,Malvern Wells,2023-05-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.66
772683,Malvern Wells,2023-05-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
772683,Malvern Wells,2023-05-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
772683,Malvern Wells,2023-05-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
772683,Malvern Wells,2023-05-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
772683,Malvern Wells,2023-05-11T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
772683,Malvern Wells,2023-05-11T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-11T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-11T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.35
772683,Malvern Wells,2023-05-11T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.38
772683,Malvern Wells,2023-05-11T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.55
772683,Malvern Wells,2023-05-11T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
772683,Malvern Wells,2023-05-11T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-05-11T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.7
772683,Malvern Wells,2023-05-11T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
772683,Malvern Wells,2023-05-11T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-11T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-05-11T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-11T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
772683,Malvern Wells,2023-05-11T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
772683,Malvern Wells,2023-05-11T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
772683,Malvern Wells,2023-05-11T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
772683,Malvern Wells,2023-05-11T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-05-11T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
772683,Malvern Wells,2023-05-11T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-05-11T13:50:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-05-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-05-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-05-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-05-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-05-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
772683,Malvern Wells,2023-05-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.2
772683,Malvern Wells,2023-05-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
772683,Malvern Wells,2023-05-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
772683,Malvern Wells,2023-05-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-05-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
772683,Malvern Wells,2023-05-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
772683,Malvern Wells,2023-05-11T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-05-11T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-11T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-11T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.41
772683,Malvern Wells,2023-05-11T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.21
772683,Malvern Wells,2023-05-11T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.66
772683,Malvern Wells,2023-05-11T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.1
772683,Malvern Wells,2023-05-11T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-05-11T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.5
772683,Malvern Wells,2023-05-11T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
772683,Malvern Wells,2023-05-11T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-11T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-05-11T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-11T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
772683,Malvern Wells,2023-05-11T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
772683,Malvern Wells,2023-05-11T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.69
