Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-11T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
772683,Malvern Wells,2023-05-11T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-05-11T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
772683,Malvern Wells,2023-05-11T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
772683,Malvern Wells,2023-05-11T13:40:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-05-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
772683,Malvern Wells,2023-05-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-05-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-05-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-05-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
772683,Malvern Wells,2023-05-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
772683,Malvern Wells,2023-05-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.35
772683,Malvern Wells,2023-05-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
772683,Malvern Wells,2023-05-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
772683,Malvern Wells,2023-05-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
772683,Malvern Wells,2023-05-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
772683,Malvern Wells,2023-05-11T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-05-11T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-11T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-11T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.28
772683,Malvern Wells,2023-05-11T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.9
772683,Malvern Wells,2023-05-11T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.99
772683,Malvern Wells,2023-05-11T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.6
772683,Malvern Wells,2023-05-11T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-05-11T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.0
772683,Malvern Wells,2023-05-11T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
772683,Malvern Wells,2023-05-11T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-11T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-05-11T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-11T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
772683,Malvern Wells,2023-05-11T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
772683,Malvern Wells,2023-05-11T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.89
772683,Malvern Wells,2023-05-11T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
772683,Malvern Wells,2023-05-11T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-05-11T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
772683,Malvern Wells,2023-05-11T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-05-11T13:30:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-05-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-05-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-05-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-05-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-05-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
772683,Malvern Wells,2023-05-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
772683,Malvern Wells,2023-05-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
772683,Malvern Wells,2023-05-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
772683,Malvern Wells,2023-05-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
772683,Malvern Wells,2023-05-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
772683,Malvern Wells,2023-05-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
772683,Malvern Wells,2023-05-11T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-05-11T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-11T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-11T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.16
772683,Malvern Wells,2023-05-11T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.12
772683,Malvern Wells,2023-05-11T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.56
772683,Malvern Wells,2023-05-11T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
772683,Malvern Wells,2023-05-11T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-05-11T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.7
772683,Malvern Wells,2023-05-11T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
772683,Malvern Wells,2023-05-11T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-11T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-05-11T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-11T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
772683,Malvern Wells,2023-05-11T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
772683,Malvern Wells,2023-05-11T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
772683,Malvern Wells,2023-05-11T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
772683,Malvern Wells,2023-05-11T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-05-11T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-05-11T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
772683,Malvern Wells,2023-05-11T13:20:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-05-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-05-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-05-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-05-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-05-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.31
772683,Malvern Wells,2023-05-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.42
772683,Malvern Wells,2023-05-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
772683,Malvern Wells,2023-05-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
772683,Malvern Wells,2023-05-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
772683,Malvern Wells,2023-05-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
772683,Malvern Wells,2023-05-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
772683,Malvern Wells,2023-05-11T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-05-11T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-05-11T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-11T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.56
772683,Malvern Wells,2023-05-11T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.0
772683,Malvern Wells,2023-05-11T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.49
772683,Malvern Wells,2023-05-11T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.3
772683,Malvern Wells,2023-05-11T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-05-11T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.3
772683,Malvern Wells,2023-05-11T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-05-11T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-11T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-11T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-11T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
772683,Malvern Wells,2023-05-11T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
772683,Malvern Wells,2023-05-11T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.28
772683,Malvern Wells,2023-05-11T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
772683,Malvern Wells,2023-05-11T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-05-11T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-05-11T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-05-11T13:10:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-05-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-05-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-05-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-05-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-05-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-05-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-05-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-05-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
772683,Malvern Wells,2023-05-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
772683,Malvern Wells,2023-05-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.77
772683,Malvern Wells,2023-05-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
772683,Malvern Wells,2023-05-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
772683,Malvern Wells,2023-05-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
772683,Malvern Wells,2023-05-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
772683,Malvern Wells,2023-05-11T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-05-11T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-05-11T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-11T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.57
772683,Malvern Wells,2023-05-11T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.63
772683,Malvern Wells,2023-05-11T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.26
772683,Malvern Wells,2023-05-11T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.2
772683,Malvern Wells,2023-05-11T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-05-11T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.2
772683,Malvern Wells,2023-05-11T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
772683,Malvern Wells,2023-05-11T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-11T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-05-11T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-11T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
772683,Malvern Wells,2023-05-11T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
772683,Malvern Wells,2023-05-11T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.67
772683,Malvern Wells,2023-05-11T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
772683,Malvern Wells,2023-05-11T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-05-11T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-05-11T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-05-11T13:00:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-05-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-05-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-05-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-05-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-05-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
772683,Malvern Wells,2023-05-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
772683,Malvern Wells,2023-05-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.94
772683,Malvern Wells,2023-05-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
772683,Malvern Wells,2023-05-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-05-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
772683,Malvern Wells,2023-05-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
772683,Malvern Wells,2023-05-11T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-05-11T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-05-11T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-11T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.1
772683,Malvern Wells,2023-05-11T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.91
772683,Malvern Wells,2023-05-11T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.08
772683,Malvern Wells,2023-05-11T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,46.1
772683,Malvern Wells,2023-05-11T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-05-11T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.6
772683,Malvern Wells,2023-05-11T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
772683,Malvern Wells,2023-05-11T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-11T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-05-11T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-11T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
772683,Malvern Wells,2023-05-11T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
772683,Malvern Wells,2023-05-11T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
772683,Malvern Wells,2023-05-11T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
772683,Malvern Wells,2023-05-11T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-05-11T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
772683,Malvern Wells,2023-05-11T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-05-11T12:50:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-05-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-05-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-05-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-05-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-05-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-05-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
772683,Malvern Wells,2023-05-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
772683,Malvern Wells,2023-05-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.36
772683,Malvern Wells,2023-05-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
772683,Malvern Wells,2023-05-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-05-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
772683,Malvern Wells,2023-05-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
772683,Malvern Wells,2023-05-11T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
772683,Malvern Wells,2023-05-11T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-05-11T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-11T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.65
772683,Malvern Wells,2023-05-11T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.58
772683,Malvern Wells,2023-05-11T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
772683,Malvern Wells,2023-05-11T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,41.5
772683,Malvern Wells,2023-05-11T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-11T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.7
772683,Malvern Wells,2023-05-11T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
772683,Malvern Wells,2023-05-11T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-11T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-05-11T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-11T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
772683,Malvern Wells,2023-05-11T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
772683,Malvern Wells,2023-05-11T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.66
772683,Malvern Wells,2023-05-11T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
772683,Malvern Wells,2023-05-11T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-05-11T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-05-11T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-05-11T12:40:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-05-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-05-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-05-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-05-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-05-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-05-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-05-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
772683,Malvern Wells,2023-05-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
772683,Malvern Wells,2023-05-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.27
772683,Malvern Wells,2023-05-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
772683,Malvern Wells,2023-05-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
772683,Malvern Wells,2023-05-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
772683,Malvern Wells,2023-05-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
772683,Malvern Wells,2023-05-11T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-05-11T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
772683,Malvern Wells,2023-05-11T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-11T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.85
772683,Malvern Wells,2023-05-11T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.72
772683,Malvern Wells,2023-05-11T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.74
772683,Malvern Wells,2023-05-11T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-05-11T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-05-11T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.0
772683,Malvern Wells,2023-05-11T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
772683,Malvern Wells,2023-05-11T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-11T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-05-11T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-11T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
772683,Malvern Wells,2023-05-11T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
772683,Malvern Wells,2023-05-11T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
772683,Malvern Wells,2023-05-11T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
772683,Malvern Wells,2023-05-11T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-05-11T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-05-11T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-05-11T12:30:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-05-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-05-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-05-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-05-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
772683,Malvern Wells,2023-05-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-05-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.18
772683,Malvern Wells,2023-05-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.16
772683,Malvern Wells,2023-05-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
772683,Malvern Wells,2023-05-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
772683,Malvern Wells,2023-05-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
772683,Malvern Wells,2023-05-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
772683,Malvern Wells,2023-05-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
772683,Malvern Wells,2023-05-11T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-05-11T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-11T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-11T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.5
772683,Malvern Wells,2023-05-11T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.77
772683,Malvern Wells,2023-05-11T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.69
772683,Malvern Wells,2023-05-11T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-05-11T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-05-11T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.1
772683,Malvern Wells,2023-05-11T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
772683,Malvern Wells,2023-05-11T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-11T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-05-11T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-11T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
772683,Malvern Wells,2023-05-11T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
772683,Malvern Wells,2023-05-11T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.39
772683,Malvern Wells,2023-05-11T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-05-11T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-05-11T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
772683,Malvern Wells,2023-05-11T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
772683,Malvern Wells,2023-05-11T12:20:00.000+00:00,transformer,,Temperature,C,15.7
772683,Malvern Wells,2023-05-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-05-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-05-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-05-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-05-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-05-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
772683,Malvern Wells,2023-05-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
772683,Malvern Wells,2023-05-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.08
772683,Malvern Wells,2023-05-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,125.9
772683,Malvern Wells,2023-05-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-05-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
772683,Malvern Wells,2023-05-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
772683,Malvern Wells,2023-05-11T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-05-11T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-11T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-11T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.8
772683,Malvern Wells,2023-05-11T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.48
772683,Malvern Wells,2023-05-11T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.84
772683,Malvern Wells,2023-05-11T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.3
772683,Malvern Wells,2023-05-11T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-11T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.9
772683,Malvern Wells,2023-05-11T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
772683,Malvern Wells,2023-05-11T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-11T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-05-11T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-11T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
772683,Malvern Wells,2023-05-11T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
772683,Malvern Wells,2023-05-11T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
772683,Malvern Wells,2023-05-11T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
772683,Malvern Wells,2023-05-11T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-05-11T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
772683,Malvern Wells,2023-05-11T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
772683,Malvern Wells,2023-05-11T12:10:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-05-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-05-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-05-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-05-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-05-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.46
772683,Malvern Wells,2023-05-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
772683,Malvern Wells,2023-05-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
772683,Malvern Wells,2023-05-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
772683,Malvern Wells,2023-05-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-05-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
772683,Malvern Wells,2023-05-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-05-11T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-05-11T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-05-11T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-11T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.99
772683,Malvern Wells,2023-05-11T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.61
772683,Malvern Wells,2023-05-11T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.53
772683,Malvern Wells,2023-05-11T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.5
772683,Malvern Wells,2023-05-11T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-05-11T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.5
772683,Malvern Wells,2023-05-11T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
772683,Malvern Wells,2023-05-11T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-11T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-05-11T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-11T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
772683,Malvern Wells,2023-05-11T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
772683,Malvern Wells,2023-05-11T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
772683,Malvern Wells,2023-05-11T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
772683,Malvern Wells,2023-05-11T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-05-11T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
772683,Malvern Wells,2023-05-11T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
772683,Malvern Wells,2023-05-11T12:00:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-05-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-05-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-05-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-05-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-05-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-05-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
772683,Malvern Wells,2023-05-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.01
772683,Malvern Wells,2023-05-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
772683,Malvern Wells,2023-05-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
772683,Malvern Wells,2023-05-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
772683,Malvern Wells,2023-05-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
772683,Malvern Wells,2023-05-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-05-11T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-05-11T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-11T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-11T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.75
772683,Malvern Wells,2023-05-11T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.35
772683,Malvern Wells,2023-05-11T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.09
772683,Malvern Wells,2023-05-11T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.5
772683,Malvern Wells,2023-05-11T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-05-11T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.0
772683,Malvern Wells,2023-05-11T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
772683,Malvern Wells,2023-05-11T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-11T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-05-11T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-11T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
772683,Malvern Wells,2023-05-11T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
772683,Malvern Wells,2023-05-11T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
772683,Malvern Wells,2023-05-11T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
772683,Malvern Wells,2023-05-11T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-05-11T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
772683,Malvern Wells,2023-05-11T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
772683,Malvern Wells,2023-05-11T11:50:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-05-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-05-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-05-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-05-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-05-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-05-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
772683,Malvern Wells,2023-05-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.41
772683,Malvern Wells,2023-05-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.24
772683,Malvern Wells,2023-05-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
772683,Malvern Wells,2023-05-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
772683,Malvern Wells,2023-05-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
772683,Malvern Wells,2023-05-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
772683,Malvern Wells,2023-05-11T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-05-11T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-11T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-11T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.64
772683,Malvern Wells,2023-05-11T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.1
772683,Malvern Wells,2023-05-11T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.4
772683,Malvern Wells,2023-05-11T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,80.1
772683,Malvern Wells,2023-05-11T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-05-11T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.3
772683,Malvern Wells,2023-05-11T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.5
772683,Malvern Wells,2023-05-11T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-11T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-05-11T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-11T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
772683,Malvern Wells,2023-05-11T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.93
772683,Malvern Wells,2023-05-11T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
772683,Malvern Wells,2023-05-11T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,81.2
772683,Malvern Wells,2023-05-11T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-05-11T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.3
772683,Malvern Wells,2023-05-11T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
772683,Malvern Wells,2023-05-11T11:40:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-05-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-05-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-05-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-05-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
772683,Malvern Wells,2023-05-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.04
772683,Malvern Wells,2023-05-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
772683,Malvern Wells,2023-05-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,161.3
772683,Malvern Wells,2023-05-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-05-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
772683,Malvern Wells,2023-05-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
772683,Malvern Wells,2023-05-11T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
772683,Malvern Wells,2023-05-11T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-05-11T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-11T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.92
772683,Malvern Wells,2023-05-11T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.45
772683,Malvern Wells,2023-05-11T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.85
772683,Malvern Wells,2023-05-11T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-05-11T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-05-11T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.3
772683,Malvern Wells,2023-05-11T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
772683,Malvern Wells,2023-05-11T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-11T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-05-11T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-05-11T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
772683,Malvern Wells,2023-05-11T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.33
772683,Malvern Wells,2023-05-11T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
772683,Malvern Wells,2023-05-11T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
772683,Malvern Wells,2023-05-11T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-05-11T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
772683,Malvern Wells,2023-05-11T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
772683,Malvern Wells,2023-05-11T11:30:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-05-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-05-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-05-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-05-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-05-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-05-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-05-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
772683,Malvern Wells,2023-05-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.78
772683,Malvern Wells,2023-05-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.74
772683,Malvern Wells,2023-05-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
772683,Malvern Wells,2023-05-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
772683,Malvern Wells,2023-05-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
772683,Malvern Wells,2023-05-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
772683,Malvern Wells,2023-05-11T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
772683,Malvern Wells,2023-05-11T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-05-11T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-11T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.59
772683,Malvern Wells,2023-05-11T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.26
772683,Malvern Wells,2023-05-11T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.58
772683,Malvern Wells,2023-05-11T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.7
772683,Malvern Wells,2023-05-11T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-05-11T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.4
772683,Malvern Wells,2023-05-11T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
772683,Malvern Wells,2023-05-11T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-11T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-11T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-11T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
772683,Malvern Wells,2023-05-11T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
772683,Malvern Wells,2023-05-11T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.29
772683,Malvern Wells,2023-05-11T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
772683,Malvern Wells,2023-05-11T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-05-11T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-05-11T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
772683,Malvern Wells,2023-05-11T11:20:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-05-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
772683,Malvern Wells,2023-05-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
772683,Malvern Wells,2023-05-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
772683,Malvern Wells,2023-05-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-05-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
772683,Malvern Wells,2023-05-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
772683,Malvern Wells,2023-05-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
772683,Malvern Wells,2023-05-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
772683,Malvern Wells,2023-05-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
772683,Malvern Wells,2023-05-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
772683,Malvern Wells,2023-05-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
772683,Malvern Wells,2023-05-11T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-05-11T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-05-11T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-11T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.98
772683,Malvern Wells,2023-05-11T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.42
772683,Malvern Wells,2023-05-11T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.9
772683,Malvern Wells,2023-05-11T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-05-11T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-05-11T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.1
772683,Malvern Wells,2023-05-11T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
772683,Malvern Wells,2023-05-11T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-11T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-05-11T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-11T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
