Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-11T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
772683,Malvern Wells,2023-05-11T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.87
772683,Malvern Wells,2023-05-11T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
772683,Malvern Wells,2023-05-11T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-05-11T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-05-11T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
772683,Malvern Wells,2023-05-11T11:10:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-05-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
772683,Malvern Wells,2023-05-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
772683,Malvern Wells,2023-05-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
772683,Malvern Wells,2023-05-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
772683,Malvern Wells,2023-05-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
772683,Malvern Wells,2023-05-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.77
772683,Malvern Wells,2023-05-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
772683,Malvern Wells,2023-05-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-05-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
772683,Malvern Wells,2023-05-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-05-11T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-05-11T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-05-11T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-11T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.59
772683,Malvern Wells,2023-05-11T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.33
772683,Malvern Wells,2023-05-11T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.26
772683,Malvern Wells,2023-05-11T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.1
772683,Malvern Wells,2023-05-11T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-05-11T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.2
772683,Malvern Wells,2023-05-11T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
772683,Malvern Wells,2023-05-11T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-11T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-05-11T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-11T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
772683,Malvern Wells,2023-05-11T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
772683,Malvern Wells,2023-05-11T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.2
772683,Malvern Wells,2023-05-11T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
772683,Malvern Wells,2023-05-11T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-05-11T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
772683,Malvern Wells,2023-05-11T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
772683,Malvern Wells,2023-05-11T11:00:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-05-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
772683,Malvern Wells,2023-05-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
772683,Malvern Wells,2023-05-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
772683,Malvern Wells,2023-05-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-05-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
772683,Malvern Wells,2023-05-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
772683,Malvern Wells,2023-05-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.47
772683,Malvern Wells,2023-05-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
772683,Malvern Wells,2023-05-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
772683,Malvern Wells,2023-05-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
772683,Malvern Wells,2023-05-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
772683,Malvern Wells,2023-05-11T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-05-11T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-11T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-11T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.61
772683,Malvern Wells,2023-05-11T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.36
772683,Malvern Wells,2023-05-11T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.37
772683,Malvern Wells,2023-05-11T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,41.3
772683,Malvern Wells,2023-05-11T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-05-11T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.4
772683,Malvern Wells,2023-05-11T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
772683,Malvern Wells,2023-05-11T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-11T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-11T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-11T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
772683,Malvern Wells,2023-05-11T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
772683,Malvern Wells,2023-05-11T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.62
772683,Malvern Wells,2023-05-11T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
772683,Malvern Wells,2023-05-11T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-05-11T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-05-11T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-05-11T10:50:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-05-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
772683,Malvern Wells,2023-05-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-05-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-05-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-05-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
772683,Malvern Wells,2023-05-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.56
772683,Malvern Wells,2023-05-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.99
772683,Malvern Wells,2023-05-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
772683,Malvern Wells,2023-05-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-05-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
772683,Malvern Wells,2023-05-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
772683,Malvern Wells,2023-05-11T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
772683,Malvern Wells,2023-05-11T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-11T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-11T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.1
772683,Malvern Wells,2023-05-11T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.04
772683,Malvern Wells,2023-05-11T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.96
772683,Malvern Wells,2023-05-11T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,43.3
772683,Malvern Wells,2023-05-11T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-05-11T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.1
772683,Malvern Wells,2023-05-11T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
772683,Malvern Wells,2023-05-11T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-11T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-05-11T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-11T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
772683,Malvern Wells,2023-05-11T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
772683,Malvern Wells,2023-05-11T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.57
772683,Malvern Wells,2023-05-11T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
772683,Malvern Wells,2023-05-11T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-05-11T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
772683,Malvern Wells,2023-05-11T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-05-11T10:40:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-05-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
772683,Malvern Wells,2023-05-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
772683,Malvern Wells,2023-05-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
772683,Malvern Wells,2023-05-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-05-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
772683,Malvern Wells,2023-05-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
772683,Malvern Wells,2023-05-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
772683,Malvern Wells,2023-05-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
772683,Malvern Wells,2023-05-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-05-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
772683,Malvern Wells,2023-05-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
772683,Malvern Wells,2023-05-11T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-05-11T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-05-11T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-05-11T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.12
772683,Malvern Wells,2023-05-11T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.93
772683,Malvern Wells,2023-05-11T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.18
772683,Malvern Wells,2023-05-11T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.5
772683,Malvern Wells,2023-05-11T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-05-11T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.8
772683,Malvern Wells,2023-05-11T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
772683,Malvern Wells,2023-05-11T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-11T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-05-11T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-11T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
772683,Malvern Wells,2023-05-11T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
772683,Malvern Wells,2023-05-11T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
772683,Malvern Wells,2023-05-11T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
772683,Malvern Wells,2023-05-11T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-05-11T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
772683,Malvern Wells,2023-05-11T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
772683,Malvern Wells,2023-05-11T10:30:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-05-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-05-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-05-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-05-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-05-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-05-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
772683,Malvern Wells,2023-05-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
772683,Malvern Wells,2023-05-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.81
772683,Malvern Wells,2023-05-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
772683,Malvern Wells,2023-05-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-05-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
772683,Malvern Wells,2023-05-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
772683,Malvern Wells,2023-05-11T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-11T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-05-11T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-11T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.97
772683,Malvern Wells,2023-05-11T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.82
772683,Malvern Wells,2023-05-11T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.38
772683,Malvern Wells,2023-05-11T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,49.1
772683,Malvern Wells,2023-05-11T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-05-11T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.3
772683,Malvern Wells,2023-05-11T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-05-11T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-11T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-05-11T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-11T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
772683,Malvern Wells,2023-05-11T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
772683,Malvern Wells,2023-05-11T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.78
772683,Malvern Wells,2023-05-11T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
772683,Malvern Wells,2023-05-11T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-05-11T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
772683,Malvern Wells,2023-05-11T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
772683,Malvern Wells,2023-05-11T10:20:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-05-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-05-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-05-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-05-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-05-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-05-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.36
772683,Malvern Wells,2023-05-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
772683,Malvern Wells,2023-05-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.16
772683,Malvern Wells,2023-05-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
772683,Malvern Wells,2023-05-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-05-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
772683,Malvern Wells,2023-05-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
772683,Malvern Wells,2023-05-11T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-05-11T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-05-11T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-11T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.13
772683,Malvern Wells,2023-05-11T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.17
772683,Malvern Wells,2023-05-11T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.37
772683,Malvern Wells,2023-05-11T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.3
772683,Malvern Wells,2023-05-11T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-05-11T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.8
772683,Malvern Wells,2023-05-11T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
772683,Malvern Wells,2023-05-11T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-11T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-05-11T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-11T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
772683,Malvern Wells,2023-05-11T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
772683,Malvern Wells,2023-05-11T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.58
772683,Malvern Wells,2023-05-11T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
772683,Malvern Wells,2023-05-11T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-05-11T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-11T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
772683,Malvern Wells,2023-05-11T10:10:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-05-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
772683,Malvern Wells,2023-05-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-05-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
772683,Malvern Wells,2023-05-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-05-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.31
772683,Malvern Wells,2023-05-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
772683,Malvern Wells,2023-05-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
772683,Malvern Wells,2023-05-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
772683,Malvern Wells,2023-05-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
772683,Malvern Wells,2023-05-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
772683,Malvern Wells,2023-05-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-05-11T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-05-11T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-11T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-11T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.83
772683,Malvern Wells,2023-05-11T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.95
772683,Malvern Wells,2023-05-11T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.24
772683,Malvern Wells,2023-05-11T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.8
772683,Malvern Wells,2023-05-11T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-05-11T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
772683,Malvern Wells,2023-05-11T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
772683,Malvern Wells,2023-05-11T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-11T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-05-11T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-11T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
772683,Malvern Wells,2023-05-11T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
772683,Malvern Wells,2023-05-11T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.01
772683,Malvern Wells,2023-05-11T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
772683,Malvern Wells,2023-05-11T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-05-11T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
772683,Malvern Wells,2023-05-11T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
772683,Malvern Wells,2023-05-11T10:00:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-05-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-05-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-05-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-05-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-05-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.32
772683,Malvern Wells,2023-05-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.67
772683,Malvern Wells,2023-05-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
772683,Malvern Wells,2023-05-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
772683,Malvern Wells,2023-05-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-05-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
772683,Malvern Wells,2023-05-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-05-11T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-11T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-05-11T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-11T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.28
772683,Malvern Wells,2023-05-11T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.56
772683,Malvern Wells,2023-05-11T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.77
772683,Malvern Wells,2023-05-11T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.8
772683,Malvern Wells,2023-05-11T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-05-11T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.4
772683,Malvern Wells,2023-05-11T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
772683,Malvern Wells,2023-05-11T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-11T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-05-11T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-11T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
772683,Malvern Wells,2023-05-11T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
772683,Malvern Wells,2023-05-11T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
772683,Malvern Wells,2023-05-11T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
772683,Malvern Wells,2023-05-11T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-05-11T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-05-11T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
772683,Malvern Wells,2023-05-11T09:50:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-05-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-05-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-05-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-05-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-05-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
772683,Malvern Wells,2023-05-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
772683,Malvern Wells,2023-05-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
772683,Malvern Wells,2023-05-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
772683,Malvern Wells,2023-05-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-05-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
772683,Malvern Wells,2023-05-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-05-11T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-05-11T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-05-11T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-11T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.94
772683,Malvern Wells,2023-05-11T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.41
772683,Malvern Wells,2023-05-11T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.44
772683,Malvern Wells,2023-05-11T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.9
772683,Malvern Wells,2023-05-11T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-05-11T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.0
772683,Malvern Wells,2023-05-11T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
772683,Malvern Wells,2023-05-11T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-11T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-05-11T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-11T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
772683,Malvern Wells,2023-05-11T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
772683,Malvern Wells,2023-05-11T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
772683,Malvern Wells,2023-05-11T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
772683,Malvern Wells,2023-05-11T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-05-11T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-05-11T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-05-11T09:40:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-05-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-05-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-05-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-05-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-05-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-05-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
772683,Malvern Wells,2023-05-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
772683,Malvern Wells,2023-05-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.18
772683,Malvern Wells,2023-05-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
772683,Malvern Wells,2023-05-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-05-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
772683,Malvern Wells,2023-05-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-05-11T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-05-11T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-05-11T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-11T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.33
772683,Malvern Wells,2023-05-11T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.9
772683,Malvern Wells,2023-05-11T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.11
772683,Malvern Wells,2023-05-11T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.8
772683,Malvern Wells,2023-05-11T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-05-11T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.5
772683,Malvern Wells,2023-05-11T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
772683,Malvern Wells,2023-05-11T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-11T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-05-11T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-11T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
772683,Malvern Wells,2023-05-11T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
772683,Malvern Wells,2023-05-11T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.3
772683,Malvern Wells,2023-05-11T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
772683,Malvern Wells,2023-05-11T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-05-11T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
772683,Malvern Wells,2023-05-11T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
772683,Malvern Wells,2023-05-11T09:30:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-05-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-05-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-05-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-05-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-05-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
772683,Malvern Wells,2023-05-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.24
772683,Malvern Wells,2023-05-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.42
772683,Malvern Wells,2023-05-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
772683,Malvern Wells,2023-05-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
772683,Malvern Wells,2023-05-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
772683,Malvern Wells,2023-05-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
772683,Malvern Wells,2023-05-11T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-05-11T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-11T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-11T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.16
772683,Malvern Wells,2023-05-11T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.85
772683,Malvern Wells,2023-05-11T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.56
772683,Malvern Wells,2023-05-11T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.7
772683,Malvern Wells,2023-05-11T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-05-11T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.0
772683,Malvern Wells,2023-05-11T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
772683,Malvern Wells,2023-05-11T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-11T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-05-11T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-11T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
772683,Malvern Wells,2023-05-11T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
772683,Malvern Wells,2023-05-11T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.3
772683,Malvern Wells,2023-05-11T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
772683,Malvern Wells,2023-05-11T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-05-11T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
772683,Malvern Wells,2023-05-11T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
772683,Malvern Wells,2023-05-11T09:20:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-05-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-05-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-05-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-05-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-05-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
772683,Malvern Wells,2023-05-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
772683,Malvern Wells,2023-05-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.86
772683,Malvern Wells,2023-05-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
772683,Malvern Wells,2023-05-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
772683,Malvern Wells,2023-05-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
772683,Malvern Wells,2023-05-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
772683,Malvern Wells,2023-05-11T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-05-11T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-11T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-11T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.79
772683,Malvern Wells,2023-05-11T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.98
772683,Malvern Wells,2023-05-11T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.05
772683,Malvern Wells,2023-05-11T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.4
772683,Malvern Wells,2023-05-11T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-05-11T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.2
772683,Malvern Wells,2023-05-11T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-05-11T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-11T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-05-11T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-11T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
772683,Malvern Wells,2023-05-11T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
772683,Malvern Wells,2023-05-11T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
772683,Malvern Wells,2023-05-11T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
772683,Malvern Wells,2023-05-11T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-05-11T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
772683,Malvern Wells,2023-05-11T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
772683,Malvern Wells,2023-05-11T09:10:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-05-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-05-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-05-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-05-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-05-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
772683,Malvern Wells,2023-05-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
772683,Malvern Wells,2023-05-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
772683,Malvern Wells,2023-05-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
772683,Malvern Wells,2023-05-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-05-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
772683,Malvern Wells,2023-05-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
772683,Malvern Wells,2023-05-11T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
772683,Malvern Wells,2023-05-11T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-05-11T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-11T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.57
772683,Malvern Wells,2023-05-11T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.45
772683,Malvern Wells,2023-05-11T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.71
772683,Malvern Wells,2023-05-11T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,44.4
772683,Malvern Wells,2023-05-11T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-05-11T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.8
772683,Malvern Wells,2023-05-11T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-05-11T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-11T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-05-11T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-11T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
772683,Malvern Wells,2023-05-11T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
772683,Malvern Wells,2023-05-11T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.82
772683,Malvern Wells,2023-05-11T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-05-11T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-05-11T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
772683,Malvern Wells,2023-05-11T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
772683,Malvern Wells,2023-05-11T09:00:00.000+00:00,transformer,,Temperature,C,14.7
772683,Malvern Wells,2023-05-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-05-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-05-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-05-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-05-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-05-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-05-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
772683,Malvern Wells,2023-05-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
772683,Malvern Wells,2023-05-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.54
772683,Malvern Wells,2023-05-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
772683,Malvern Wells,2023-05-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
772683,Malvern Wells,2023-05-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
772683,Malvern Wells,2023-05-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
772683,Malvern Wells,2023-05-11T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-05-11T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
772683,Malvern Wells,2023-05-11T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-11T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.61
772683,Malvern Wells,2023-05-11T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.75
772683,Malvern Wells,2023-05-11T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.29
772683,Malvern Wells,2023-05-11T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,45.6
772683,Malvern Wells,2023-05-11T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-05-11T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.6
772683,Malvern Wells,2023-05-11T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
772683,Malvern Wells,2023-05-11T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-11T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-05-11T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-11T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
772683,Malvern Wells,2023-05-11T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
772683,Malvern Wells,2023-05-11T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
772683,Malvern Wells,2023-05-11T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
772683,Malvern Wells,2023-05-11T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-05-11T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-05-11T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-05-11T08:50:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-05-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-05-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-05-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-05-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-05-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-05-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
772683,Malvern Wells,2023-05-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
772683,Malvern Wells,2023-05-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
772683,Malvern Wells,2023-05-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
772683,Malvern Wells,2023-05-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
772683,Malvern Wells,2023-05-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
772683,Malvern Wells,2023-05-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
772683,Malvern Wells,2023-05-11T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-05-11T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-11T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-11T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
772683,Malvern Wells,2023-05-11T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.13
772683,Malvern Wells,2023-05-11T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.95
772683,Malvern Wells,2023-05-11T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-05-11T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-05-11T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.7
772683,Malvern Wells,2023-05-11T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-05-11T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-11T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
