Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-11T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-11T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
772683,Malvern Wells,2023-05-11T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
772683,Malvern Wells,2023-05-11T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.02
772683,Malvern Wells,2023-05-11T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
772683,Malvern Wells,2023-05-11T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-05-11T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
772683,Malvern Wells,2023-05-11T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
772683,Malvern Wells,2023-05-11T08:40:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-05-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-05-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-05-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-05-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-05-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.34
772683,Malvern Wells,2023-05-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
772683,Malvern Wells,2023-05-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.97
772683,Malvern Wells,2023-05-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
772683,Malvern Wells,2023-05-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
772683,Malvern Wells,2023-05-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
772683,Malvern Wells,2023-05-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
772683,Malvern Wells,2023-05-11T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-05-11T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-11T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-11T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.16
772683,Malvern Wells,2023-05-11T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.5
772683,Malvern Wells,2023-05-11T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.04
772683,Malvern Wells,2023-05-11T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-05-11T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-05-11T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.6
772683,Malvern Wells,2023-05-11T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
772683,Malvern Wells,2023-05-11T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-11T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-05-11T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-11T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
772683,Malvern Wells,2023-05-11T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
772683,Malvern Wells,2023-05-11T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.63
772683,Malvern Wells,2023-05-11T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-05-11T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-05-11T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-05-11T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-05-11T08:30:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-05-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-05-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-05-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-05-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-05-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-05-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
772683,Malvern Wells,2023-05-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.89
772683,Malvern Wells,2023-05-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.68
772683,Malvern Wells,2023-05-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
772683,Malvern Wells,2023-05-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
772683,Malvern Wells,2023-05-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
772683,Malvern Wells,2023-05-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
772683,Malvern Wells,2023-05-11T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-05-11T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-11T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-11T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.85
772683,Malvern Wells,2023-05-11T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.66
772683,Malvern Wells,2023-05-11T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.94
772683,Malvern Wells,2023-05-11T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-05-11T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-05-11T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.6
772683,Malvern Wells,2023-05-11T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
772683,Malvern Wells,2023-05-11T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-11T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-05-11T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-11T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
772683,Malvern Wells,2023-05-11T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
772683,Malvern Wells,2023-05-11T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.36
772683,Malvern Wells,2023-05-11T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-05-11T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-05-11T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
772683,Malvern Wells,2023-05-11T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
772683,Malvern Wells,2023-05-11T08:20:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-05-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-05-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
772683,Malvern Wells,2023-05-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
772683,Malvern Wells,2023-05-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-05-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-05-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
772683,Malvern Wells,2023-05-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
772683,Malvern Wells,2023-05-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.3
772683,Malvern Wells,2023-05-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
772683,Malvern Wells,2023-05-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-05-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
772683,Malvern Wells,2023-05-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
772683,Malvern Wells,2023-05-11T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-05-11T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-11T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-11T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.52
772683,Malvern Wells,2023-05-11T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.45
772683,Malvern Wells,2023-05-11T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.34
772683,Malvern Wells,2023-05-11T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.9
772683,Malvern Wells,2023-05-11T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-05-11T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.9
772683,Malvern Wells,2023-05-11T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
772683,Malvern Wells,2023-05-11T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-11T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-05-11T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-11T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
772683,Malvern Wells,2023-05-11T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
772683,Malvern Wells,2023-05-11T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.51
772683,Malvern Wells,2023-05-11T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
772683,Malvern Wells,2023-05-11T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-05-11T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-05-11T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
772683,Malvern Wells,2023-05-11T08:10:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-05-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-05-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
772683,Malvern Wells,2023-05-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
772683,Malvern Wells,2023-05-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
772683,Malvern Wells,2023-05-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-05-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
772683,Malvern Wells,2023-05-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.58
772683,Malvern Wells,2023-05-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
772683,Malvern Wells,2023-05-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
772683,Malvern Wells,2023-05-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
772683,Malvern Wells,2023-05-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
772683,Malvern Wells,2023-05-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
772683,Malvern Wells,2023-05-11T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-05-11T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-11T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-11T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.29
772683,Malvern Wells,2023-05-11T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.27
772683,Malvern Wells,2023-05-11T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.01
772683,Malvern Wells,2023-05-11T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-05-11T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-05-11T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.5
772683,Malvern Wells,2023-05-11T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
772683,Malvern Wells,2023-05-11T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-11T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-11T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-11T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
772683,Malvern Wells,2023-05-11T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
772683,Malvern Wells,2023-05-11T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.32
772683,Malvern Wells,2023-05-11T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-05-11T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-05-11T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
772683,Malvern Wells,2023-05-11T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
772683,Malvern Wells,2023-05-11T08:00:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-05-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-05-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-05-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-05-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-05-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
772683,Malvern Wells,2023-05-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
772683,Malvern Wells,2023-05-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.79
772683,Malvern Wells,2023-05-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.33
772683,Malvern Wells,2023-05-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
772683,Malvern Wells,2023-05-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
772683,Malvern Wells,2023-05-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
772683,Malvern Wells,2023-05-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
772683,Malvern Wells,2023-05-11T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-05-11T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-05-11T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-11T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.31
772683,Malvern Wells,2023-05-11T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.31
772683,Malvern Wells,2023-05-11T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.94
772683,Malvern Wells,2023-05-11T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.9
772683,Malvern Wells,2023-05-11T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-05-11T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.9
772683,Malvern Wells,2023-05-11T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
772683,Malvern Wells,2023-05-11T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-11T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-11T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-11T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
772683,Malvern Wells,2023-05-11T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
772683,Malvern Wells,2023-05-11T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
772683,Malvern Wells,2023-05-11T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
772683,Malvern Wells,2023-05-11T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-05-11T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-05-11T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
772683,Malvern Wells,2023-05-11T07:50:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-05-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-05-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-05-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-05-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-05-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
772683,Malvern Wells,2023-05-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.6
772683,Malvern Wells,2023-05-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
772683,Malvern Wells,2023-05-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
772683,Malvern Wells,2023-05-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
772683,Malvern Wells,2023-05-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
772683,Malvern Wells,2023-05-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
772683,Malvern Wells,2023-05-11T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-05-11T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-11T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-05-11T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.6
772683,Malvern Wells,2023-05-11T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.47
772683,Malvern Wells,2023-05-11T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.55
772683,Malvern Wells,2023-05-11T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.4
772683,Malvern Wells,2023-05-11T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-05-11T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.3
772683,Malvern Wells,2023-05-11T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-05-11T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-11T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-11T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-11T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
772683,Malvern Wells,2023-05-11T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
772683,Malvern Wells,2023-05-11T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
772683,Malvern Wells,2023-05-11T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
772683,Malvern Wells,2023-05-11T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-05-11T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772683,Malvern Wells,2023-05-11T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-05-11T07:40:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-05-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-05-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-05-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-05-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.91
772683,Malvern Wells,2023-05-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
772683,Malvern Wells,2023-05-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
772683,Malvern Wells,2023-05-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
772683,Malvern Wells,2023-05-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
772683,Malvern Wells,2023-05-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
772683,Malvern Wells,2023-05-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
772683,Malvern Wells,2023-05-11T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-05-11T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-05-11T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-11T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.32
772683,Malvern Wells,2023-05-11T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.91
772683,Malvern Wells,2023-05-11T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
772683,Malvern Wells,2023-05-11T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.2
772683,Malvern Wells,2023-05-11T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-05-11T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.5
772683,Malvern Wells,2023-05-11T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
772683,Malvern Wells,2023-05-11T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-11T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-11T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-11T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
772683,Malvern Wells,2023-05-11T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
772683,Malvern Wells,2023-05-11T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.16
772683,Malvern Wells,2023-05-11T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
772683,Malvern Wells,2023-05-11T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-05-11T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
772683,Malvern Wells,2023-05-11T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-05-11T07:30:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-05-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-05-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-05-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-05-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-05-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.21
772683,Malvern Wells,2023-05-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.18
772683,Malvern Wells,2023-05-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.78
772683,Malvern Wells,2023-05-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
772683,Malvern Wells,2023-05-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
772683,Malvern Wells,2023-05-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
772683,Malvern Wells,2023-05-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
772683,Malvern Wells,2023-05-11T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-05-11T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-05-11T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-11T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.94
772683,Malvern Wells,2023-05-11T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.49
772683,Malvern Wells,2023-05-11T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.85
772683,Malvern Wells,2023-05-11T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,47.0
772683,Malvern Wells,2023-05-11T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-05-11T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.8
772683,Malvern Wells,2023-05-11T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
772683,Malvern Wells,2023-05-11T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-11T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-05-11T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-11T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.75
772683,Malvern Wells,2023-05-11T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
772683,Malvern Wells,2023-05-11T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.31
772683,Malvern Wells,2023-05-11T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-05-11T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-05-11T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
772683,Malvern Wells,2023-05-11T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
772683,Malvern Wells,2023-05-11T07:20:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-05-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-05-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-05-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-05-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-05-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.69
772683,Malvern Wells,2023-05-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.84
772683,Malvern Wells,2023-05-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.16
772683,Malvern Wells,2023-05-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
772683,Malvern Wells,2023-05-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
772683,Malvern Wells,2023-05-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
772683,Malvern Wells,2023-05-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
772683,Malvern Wells,2023-05-11T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-05-11T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-11T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-11T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.96
772683,Malvern Wells,2023-05-11T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.5
772683,Malvern Wells,2023-05-11T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.83
772683,Malvern Wells,2023-05-11T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.2
772683,Malvern Wells,2023-05-11T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-05-11T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.1
772683,Malvern Wells,2023-05-11T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-05-11T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-11T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-11T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-11T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.44
772683,Malvern Wells,2023-05-11T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
772683,Malvern Wells,2023-05-11T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.77
772683,Malvern Wells,2023-05-11T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
772683,Malvern Wells,2023-05-11T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
772683,Malvern Wells,2023-05-11T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
772683,Malvern Wells,2023-05-11T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-05-11T07:10:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-05-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-05-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-05-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-05-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-05-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-05-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.4
772683,Malvern Wells,2023-05-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.12
772683,Malvern Wells,2023-05-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.6
772683,Malvern Wells,2023-05-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
772683,Malvern Wells,2023-05-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
772683,Malvern Wells,2023-05-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
772683,Malvern Wells,2023-05-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
772683,Malvern Wells,2023-05-11T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-05-11T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-05-11T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-11T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.05
772683,Malvern Wells,2023-05-11T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.21
772683,Malvern Wells,2023-05-11T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.49
772683,Malvern Wells,2023-05-11T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,53.9
772683,Malvern Wells,2023-05-11T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-05-11T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.4
772683,Malvern Wells,2023-05-11T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
772683,Malvern Wells,2023-05-11T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-11T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-11T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-11T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
772683,Malvern Wells,2023-05-11T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
772683,Malvern Wells,2023-05-11T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.13
772683,Malvern Wells,2023-05-11T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
772683,Malvern Wells,2023-05-11T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-05-11T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
772683,Malvern Wells,2023-05-11T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-05-11T07:00:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-05-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
772683,Malvern Wells,2023-05-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-05-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-05-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-05-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
772683,Malvern Wells,2023-05-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
772683,Malvern Wells,2023-05-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
772683,Malvern Wells,2023-05-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
772683,Malvern Wells,2023-05-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
772683,Malvern Wells,2023-05-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
772683,Malvern Wells,2023-05-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
772683,Malvern Wells,2023-05-11T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-05-11T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-05-11T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-11T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.85
772683,Malvern Wells,2023-05-11T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.67
772683,Malvern Wells,2023-05-11T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.66
772683,Malvern Wells,2023-05-11T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.4
772683,Malvern Wells,2023-05-11T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-05-11T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.0
772683,Malvern Wells,2023-05-11T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
772683,Malvern Wells,2023-05-11T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-11T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-11T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-11T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
772683,Malvern Wells,2023-05-11T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
772683,Malvern Wells,2023-05-11T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.42
772683,Malvern Wells,2023-05-11T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-05-11T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-05-11T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
772683,Malvern Wells,2023-05-11T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
772683,Malvern Wells,2023-05-11T06:50:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-05-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-05-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-05-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-05-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-05-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
772683,Malvern Wells,2023-05-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
772683,Malvern Wells,2023-05-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.08
772683,Malvern Wells,2023-05-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
772683,Malvern Wells,2023-05-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-05-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
772683,Malvern Wells,2023-05-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
772683,Malvern Wells,2023-05-11T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-05-11T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-11T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-11T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
772683,Malvern Wells,2023-05-11T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.13
772683,Malvern Wells,2023-05-11T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.58
772683,Malvern Wells,2023-05-11T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,55.9
772683,Malvern Wells,2023-05-11T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-05-11T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.4
772683,Malvern Wells,2023-05-11T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
772683,Malvern Wells,2023-05-11T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-11T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-11T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-11T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
772683,Malvern Wells,2023-05-11T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.11
772683,Malvern Wells,2023-05-11T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.79
772683,Malvern Wells,2023-05-11T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-05-11T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-05-11T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
772683,Malvern Wells,2023-05-11T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
772683,Malvern Wells,2023-05-11T06:40:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-05-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-05-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-05-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-05-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-05-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.62
772683,Malvern Wells,2023-05-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.24
772683,Malvern Wells,2023-05-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.37
772683,Malvern Wells,2023-05-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
772683,Malvern Wells,2023-05-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-05-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
772683,Malvern Wells,2023-05-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
772683,Malvern Wells,2023-05-11T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-05-11T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-11T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-11T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.88
772683,Malvern Wells,2023-05-11T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.56
772683,Malvern Wells,2023-05-11T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.55
772683,Malvern Wells,2023-05-11T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.4
772683,Malvern Wells,2023-05-11T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-05-11T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.3
772683,Malvern Wells,2023-05-11T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
772683,Malvern Wells,2023-05-11T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-11T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-11T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-11T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
772683,Malvern Wells,2023-05-11T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
772683,Malvern Wells,2023-05-11T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.25
772683,Malvern Wells,2023-05-11T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
772683,Malvern Wells,2023-05-11T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-05-11T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
772683,Malvern Wells,2023-05-11T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-05-11T06:30:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-05-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-05-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-05-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-05-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-05-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
772683,Malvern Wells,2023-05-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
772683,Malvern Wells,2023-05-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
772683,Malvern Wells,2023-05-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
772683,Malvern Wells,2023-05-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
772683,Malvern Wells,2023-05-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
772683,Malvern Wells,2023-05-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
772683,Malvern Wells,2023-05-11T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-05-11T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-11T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-11T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.11
772683,Malvern Wells,2023-05-11T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.37
772683,Malvern Wells,2023-05-11T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.52
772683,Malvern Wells,2023-05-11T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-05-11T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-05-11T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.1
772683,Malvern Wells,2023-05-11T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
772683,Malvern Wells,2023-05-11T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-11T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-11T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-11T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
772683,Malvern Wells,2023-05-11T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
772683,Malvern Wells,2023-05-11T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.57
772683,Malvern Wells,2023-05-11T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
772683,Malvern Wells,2023-05-11T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-05-11T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
772683,Malvern Wells,2023-05-11T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
772683,Malvern Wells,2023-05-11T06:20:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-05-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-05-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-05-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-05-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-05-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
772683,Malvern Wells,2023-05-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
772683,Malvern Wells,2023-05-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.1
772683,Malvern Wells,2023-05-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
772683,Malvern Wells,2023-05-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-05-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
772683,Malvern Wells,2023-05-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
772683,Malvern Wells,2023-05-11T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-05-11T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-11T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-11T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.59
772683,Malvern Wells,2023-05-11T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.96
772683,Malvern Wells,2023-05-11T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.78
772683,Malvern Wells,2023-05-11T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.8
772683,Malvern Wells,2023-05-11T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-05-11T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.8
