Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-11T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
772683,Malvern Wells,2023-05-11T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-11T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-11T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-11T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
772683,Malvern Wells,2023-05-11T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
772683,Malvern Wells,2023-05-11T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.99
772683,Malvern Wells,2023-05-11T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-05-11T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-05-11T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
772683,Malvern Wells,2023-05-11T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-05-11T06:10:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-05-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-05-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-05-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-05-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-05-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.1
772683,Malvern Wells,2023-05-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
772683,Malvern Wells,2023-05-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.77
772683,Malvern Wells,2023-05-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
772683,Malvern Wells,2023-05-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
772683,Malvern Wells,2023-05-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
772683,Malvern Wells,2023-05-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
772683,Malvern Wells,2023-05-11T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-05-11T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-11T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-11T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.82
772683,Malvern Wells,2023-05-11T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.53
772683,Malvern Wells,2023-05-11T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.72
772683,Malvern Wells,2023-05-11T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,47.7
772683,Malvern Wells,2023-05-11T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-05-11T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.1
772683,Malvern Wells,2023-05-11T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
772683,Malvern Wells,2023-05-11T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-11T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-05-11T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-11T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
772683,Malvern Wells,2023-05-11T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
772683,Malvern Wells,2023-05-11T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.79
772683,Malvern Wells,2023-05-11T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
772683,Malvern Wells,2023-05-11T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-05-11T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-05-11T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
772683,Malvern Wells,2023-05-11T06:00:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-05-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-05-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-05-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
772683,Malvern Wells,2023-05-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-05-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
772683,Malvern Wells,2023-05-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.96
772683,Malvern Wells,2023-05-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.51
772683,Malvern Wells,2023-05-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
772683,Malvern Wells,2023-05-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
772683,Malvern Wells,2023-05-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
772683,Malvern Wells,2023-05-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
772683,Malvern Wells,2023-05-11T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-05-11T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-11T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-11T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.61
772683,Malvern Wells,2023-05-11T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.66
772683,Malvern Wells,2023-05-11T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.27
772683,Malvern Wells,2023-05-11T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.6
772683,Malvern Wells,2023-05-11T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
772683,Malvern Wells,2023-05-11T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.7
772683,Malvern Wells,2023-05-11T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-05-11T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-11T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-05-11T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-11T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
772683,Malvern Wells,2023-05-11T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
772683,Malvern Wells,2023-05-11T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.22
772683,Malvern Wells,2023-05-11T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
772683,Malvern Wells,2023-05-11T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-05-11T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
772683,Malvern Wells,2023-05-11T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
772683,Malvern Wells,2023-05-11T05:50:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-05-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-05-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-05-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-05-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-05-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
772683,Malvern Wells,2023-05-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
772683,Malvern Wells,2023-05-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.49
772683,Malvern Wells,2023-05-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
772683,Malvern Wells,2023-05-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
772683,Malvern Wells,2023-05-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
772683,Malvern Wells,2023-05-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
772683,Malvern Wells,2023-05-11T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-05-11T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-11T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-11T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.28
772683,Malvern Wells,2023-05-11T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.22
772683,Malvern Wells,2023-05-11T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.55
772683,Malvern Wells,2023-05-11T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,50.3
772683,Malvern Wells,2023-05-11T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.7
772683,Malvern Wells,2023-05-11T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.0
772683,Malvern Wells,2023-05-11T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
772683,Malvern Wells,2023-05-11T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-11T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-11T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-11T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-05-11T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
772683,Malvern Wells,2023-05-11T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.99
772683,Malvern Wells,2023-05-11T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-05-11T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-05-11T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
772683,Malvern Wells,2023-05-11T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
772683,Malvern Wells,2023-05-11T05:40:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-05-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-05-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-05-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-05-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-05-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
772683,Malvern Wells,2023-05-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
772683,Malvern Wells,2023-05-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
772683,Malvern Wells,2023-05-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
772683,Malvern Wells,2023-05-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
772683,Malvern Wells,2023-05-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
772683,Malvern Wells,2023-05-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
772683,Malvern Wells,2023-05-11T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-05-11T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-11T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-11T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.37
772683,Malvern Wells,2023-05-11T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.58
772683,Malvern Wells,2023-05-11T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.95
772683,Malvern Wells,2023-05-11T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-05-11T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-05-11T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.7
772683,Malvern Wells,2023-05-11T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
772683,Malvern Wells,2023-05-11T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-11T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-11T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-11T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
772683,Malvern Wells,2023-05-11T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
772683,Malvern Wells,2023-05-11T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.19
772683,Malvern Wells,2023-05-11T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-05-11T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-05-11T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-05-11T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-05-11T05:30:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-05-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-05-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-05-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-05-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-05-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
772683,Malvern Wells,2023-05-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
772683,Malvern Wells,2023-05-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
772683,Malvern Wells,2023-05-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
772683,Malvern Wells,2023-05-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-05-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
772683,Malvern Wells,2023-05-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
772683,Malvern Wells,2023-05-11T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-05-11T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-11T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-11T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.47
772683,Malvern Wells,2023-05-11T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.44
772683,Malvern Wells,2023-05-11T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.5
772683,Malvern Wells,2023-05-11T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.4
772683,Malvern Wells,2023-05-11T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
772683,Malvern Wells,2023-05-11T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.3
772683,Malvern Wells,2023-05-11T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
772683,Malvern Wells,2023-05-11T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-11T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-11T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-11T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.48
772683,Malvern Wells,2023-05-11T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
772683,Malvern Wells,2023-05-11T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.48
772683,Malvern Wells,2023-05-11T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
772683,Malvern Wells,2023-05-11T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
772683,Malvern Wells,2023-05-11T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-05-11T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
772683,Malvern Wells,2023-05-11T05:20:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-05-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-05-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
772683,Malvern Wells,2023-05-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-05-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-05-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.95
772683,Malvern Wells,2023-05-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
772683,Malvern Wells,2023-05-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.98
772683,Malvern Wells,2023-05-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
772683,Malvern Wells,2023-05-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
772683,Malvern Wells,2023-05-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
772683,Malvern Wells,2023-05-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
772683,Malvern Wells,2023-05-11T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-05-11T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-05-11T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-11T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.48
772683,Malvern Wells,2023-05-11T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.5
772683,Malvern Wells,2023-05-11T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.27
772683,Malvern Wells,2023-05-11T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-05-11T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-05-11T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.9
772683,Malvern Wells,2023-05-11T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
772683,Malvern Wells,2023-05-11T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-11T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-11T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-11T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
772683,Malvern Wells,2023-05-11T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
772683,Malvern Wells,2023-05-11T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.73
772683,Malvern Wells,2023-05-11T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
772683,Malvern Wells,2023-05-11T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-05-11T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-05-11T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
772683,Malvern Wells,2023-05-11T05:10:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-05-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-05-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-05-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-05-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-05-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-05-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.43
772683,Malvern Wells,2023-05-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
772683,Malvern Wells,2023-05-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
772683,Malvern Wells,2023-05-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
772683,Malvern Wells,2023-05-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-05-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
772683,Malvern Wells,2023-05-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
772683,Malvern Wells,2023-05-11T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-05-11T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-11T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-11T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.17
772683,Malvern Wells,2023-05-11T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.39
772683,Malvern Wells,2023-05-11T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.2
772683,Malvern Wells,2023-05-11T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-05-11T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-05-11T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.5
772683,Malvern Wells,2023-05-11T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
772683,Malvern Wells,2023-05-11T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-11T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-05-11T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-11T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
772683,Malvern Wells,2023-05-11T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
772683,Malvern Wells,2023-05-11T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.14
772683,Malvern Wells,2023-05-11T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-05-11T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-05-11T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-05-11T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
772683,Malvern Wells,2023-05-11T05:00:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-05-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
772683,Malvern Wells,2023-05-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-05-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-05-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-05-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.06
772683,Malvern Wells,2023-05-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.93
772683,Malvern Wells,2023-05-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.33
772683,Malvern Wells,2023-05-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
772683,Malvern Wells,2023-05-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-05-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
772683,Malvern Wells,2023-05-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
772683,Malvern Wells,2023-05-11T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-11T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-11T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-11T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.97
772683,Malvern Wells,2023-05-11T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.93
772683,Malvern Wells,2023-05-11T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.66
772683,Malvern Wells,2023-05-11T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.7
772683,Malvern Wells,2023-05-11T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.3
772683,Malvern Wells,2023-05-11T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
772683,Malvern Wells,2023-05-11T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
772683,Malvern Wells,2023-05-11T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-11T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-11T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-11T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
772683,Malvern Wells,2023-05-11T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
772683,Malvern Wells,2023-05-11T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.37
772683,Malvern Wells,2023-05-11T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-05-11T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-05-11T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
772683,Malvern Wells,2023-05-11T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-05-11T04:50:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-05-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-05-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
772683,Malvern Wells,2023-05-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-05-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-05-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-05-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-05-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.13
772683,Malvern Wells,2023-05-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
772683,Malvern Wells,2023-05-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
772683,Malvern Wells,2023-05-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
772683,Malvern Wells,2023-05-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-05-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
772683,Malvern Wells,2023-05-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
772683,Malvern Wells,2023-05-11T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-11T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-05-11T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-11T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.96
772683,Malvern Wells,2023-05-11T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.0
772683,Malvern Wells,2023-05-11T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.74
772683,Malvern Wells,2023-05-11T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.2
772683,Malvern Wells,2023-05-11T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-05-11T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.9
772683,Malvern Wells,2023-05-11T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.3
772683,Malvern Wells,2023-05-11T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-11T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-11T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-11T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
772683,Malvern Wells,2023-05-11T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
772683,Malvern Wells,2023-05-11T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.18
772683,Malvern Wells,2023-05-11T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
772683,Malvern Wells,2023-05-11T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-05-11T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
772683,Malvern Wells,2023-05-11T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
772683,Malvern Wells,2023-05-11T04:40:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-05-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-05-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
772683,Malvern Wells,2023-05-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-05-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-05-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-05-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.56
772683,Malvern Wells,2023-05-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
772683,Malvern Wells,2023-05-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
772683,Malvern Wells,2023-05-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
772683,Malvern Wells,2023-05-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-05-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
772683,Malvern Wells,2023-05-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-05-11T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-05-11T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-11T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-11T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.57
772683,Malvern Wells,2023-05-11T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.45
772683,Malvern Wells,2023-05-11T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.15
772683,Malvern Wells,2023-05-11T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
772683,Malvern Wells,2023-05-11T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-05-11T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.2
772683,Malvern Wells,2023-05-11T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
772683,Malvern Wells,2023-05-11T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-11T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-05-11T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-11T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
772683,Malvern Wells,2023-05-11T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
772683,Malvern Wells,2023-05-11T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.89
772683,Malvern Wells,2023-05-11T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
772683,Malvern Wells,2023-05-11T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-05-11T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-05-11T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-05-11T04:30:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-05-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
772683,Malvern Wells,2023-05-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
772683,Malvern Wells,2023-05-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
772683,Malvern Wells,2023-05-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-05-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-05-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
772683,Malvern Wells,2023-05-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.55
772683,Malvern Wells,2023-05-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.03
772683,Malvern Wells,2023-05-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
772683,Malvern Wells,2023-05-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-05-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
772683,Malvern Wells,2023-05-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-05-11T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-05-11T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-11T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-11T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.76
772683,Malvern Wells,2023-05-11T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.82
772683,Malvern Wells,2023-05-11T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.47
772683,Malvern Wells,2023-05-11T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,42.0
772683,Malvern Wells,2023-05-11T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-05-11T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-05-11T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.7
772683,Malvern Wells,2023-05-11T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-11T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-11T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-11T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
772683,Malvern Wells,2023-05-11T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
772683,Malvern Wells,2023-05-11T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.76
772683,Malvern Wells,2023-05-11T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
772683,Malvern Wells,2023-05-11T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-05-11T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-05-11T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
772683,Malvern Wells,2023-05-11T04:20:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-05-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
772683,Malvern Wells,2023-05-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
772683,Malvern Wells,2023-05-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
772683,Malvern Wells,2023-05-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-05-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.92
772683,Malvern Wells,2023-05-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
772683,Malvern Wells,2023-05-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
772683,Malvern Wells,2023-05-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
772683,Malvern Wells,2023-05-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
772683,Malvern Wells,2023-05-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
772683,Malvern Wells,2023-05-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
772683,Malvern Wells,2023-05-11T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-05-11T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-11T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-11T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.6
772683,Malvern Wells,2023-05-11T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.44
772683,Malvern Wells,2023-05-11T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.65
772683,Malvern Wells,2023-05-11T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-05-11T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.6
772683,Malvern Wells,2023-05-11T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-05-11T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.9
772683,Malvern Wells,2023-05-11T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-11T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-05-11T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-11T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
772683,Malvern Wells,2023-05-11T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
772683,Malvern Wells,2023-05-11T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
772683,Malvern Wells,2023-05-11T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
772683,Malvern Wells,2023-05-11T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-05-11T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-05-11T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
772683,Malvern Wells,2023-05-11T04:10:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-05-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-05-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-05-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
772683,Malvern Wells,2023-05-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-05-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-05-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
772683,Malvern Wells,2023-05-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.3
772683,Malvern Wells,2023-05-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.57
772683,Malvern Wells,2023-05-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
772683,Malvern Wells,2023-05-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
772683,Malvern Wells,2023-05-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
772683,Malvern Wells,2023-05-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-05-11T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-05-11T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-11T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-11T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.68
772683,Malvern Wells,2023-05-11T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.53
772683,Malvern Wells,2023-05-11T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.32
772683,Malvern Wells,2023-05-11T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.0
772683,Malvern Wells,2023-05-11T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-05-11T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
772683,Malvern Wells,2023-05-11T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
772683,Malvern Wells,2023-05-11T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-11T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-11T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-11T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
772683,Malvern Wells,2023-05-11T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
772683,Malvern Wells,2023-05-11T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.15
772683,Malvern Wells,2023-05-11T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
772683,Malvern Wells,2023-05-11T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-05-11T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-05-11T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
772683,Malvern Wells,2023-05-11T04:00:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-05-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-05-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-05-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-05-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-05-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-05-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
772683,Malvern Wells,2023-05-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
772683,Malvern Wells,2023-05-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
772683,Malvern Wells,2023-05-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
772683,Malvern Wells,2023-05-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
772683,Malvern Wells,2023-05-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
772683,Malvern Wells,2023-05-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
772683,Malvern Wells,2023-05-11T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-05-11T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-11T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-05-11T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.89
772683,Malvern Wells,2023-05-11T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.69
772683,Malvern Wells,2023-05-11T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.51
772683,Malvern Wells,2023-05-11T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
772683,Malvern Wells,2023-05-11T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-05-11T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.8
772683,Malvern Wells,2023-05-11T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
772683,Malvern Wells,2023-05-11T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-11T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-11T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-11T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
772683,Malvern Wells,2023-05-11T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
772683,Malvern Wells,2023-05-11T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
772683,Malvern Wells,2023-05-11T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
772683,Malvern Wells,2023-05-11T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-05-11T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-05-11T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
772683,Malvern Wells,2023-05-11T03:50:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-05-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-05-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-05-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-05-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-05-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-05-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.51
772683,Malvern Wells,2023-05-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
772683,Malvern Wells,2023-05-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
772683,Malvern Wells,2023-05-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
772683,Malvern Wells,2023-05-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-05-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
772683,Malvern Wells,2023-05-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-05-11T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-05-11T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-11T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-11T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.8
772683,Malvern Wells,2023-05-11T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.73
772683,Malvern Wells,2023-05-11T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.03
