Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-11T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.9
772683,Malvern Wells,2023-05-11T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-05-11T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
772683,Malvern Wells,2023-05-11T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.3
772683,Malvern Wells,2023-05-11T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-11T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-05-11T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-11T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
772683,Malvern Wells,2023-05-11T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
772683,Malvern Wells,2023-05-11T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
772683,Malvern Wells,2023-05-11T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
772683,Malvern Wells,2023-05-11T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-05-11T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
772683,Malvern Wells,2023-05-11T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
772683,Malvern Wells,2023-05-11T03:40:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-05-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-05-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-05-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-05-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-05-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-05-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
772683,Malvern Wells,2023-05-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.06
772683,Malvern Wells,2023-05-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
772683,Malvern Wells,2023-05-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
772683,Malvern Wells,2023-05-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
772683,Malvern Wells,2023-05-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
772683,Malvern Wells,2023-05-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
772683,Malvern Wells,2023-05-11T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-05-11T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-05-11T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-11T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.97
772683,Malvern Wells,2023-05-11T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.82
772683,Malvern Wells,2023-05-11T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.92
772683,Malvern Wells,2023-05-11T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
772683,Malvern Wells,2023-05-11T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-05-11T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.0
772683,Malvern Wells,2023-05-11T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
772683,Malvern Wells,2023-05-11T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-11T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-11T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-05-11T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
772683,Malvern Wells,2023-05-11T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
772683,Malvern Wells,2023-05-11T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
772683,Malvern Wells,2023-05-11T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
772683,Malvern Wells,2023-05-11T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-05-11T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-05-11T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
772683,Malvern Wells,2023-05-11T03:30:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-05-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-05-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
772683,Malvern Wells,2023-05-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-05-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-05-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-05-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
772683,Malvern Wells,2023-05-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
772683,Malvern Wells,2023-05-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.98
772683,Malvern Wells,2023-05-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
772683,Malvern Wells,2023-05-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-05-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
772683,Malvern Wells,2023-05-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
772683,Malvern Wells,2023-05-11T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-05-11T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-11T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-05-11T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.74
772683,Malvern Wells,2023-05-11T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.74
772683,Malvern Wells,2023-05-11T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.66
772683,Malvern Wells,2023-05-11T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.6
772683,Malvern Wells,2023-05-11T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-05-11T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.9
772683,Malvern Wells,2023-05-11T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
772683,Malvern Wells,2023-05-11T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-11T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-11T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-05-11T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
772683,Malvern Wells,2023-05-11T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
772683,Malvern Wells,2023-05-11T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.15
772683,Malvern Wells,2023-05-11T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-05-11T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-05-11T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-05-11T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-05-11T03:20:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-05-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-05-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
772683,Malvern Wells,2023-05-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-05-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-05-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-05-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
772683,Malvern Wells,2023-05-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.74
772683,Malvern Wells,2023-05-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
772683,Malvern Wells,2023-05-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
772683,Malvern Wells,2023-05-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-05-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
772683,Malvern Wells,2023-05-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-05-11T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-05-11T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-11T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-11T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.79
772683,Malvern Wells,2023-05-11T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.72
772683,Malvern Wells,2023-05-11T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.01
772683,Malvern Wells,2023-05-11T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.0
772683,Malvern Wells,2023-05-11T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-05-11T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.0
772683,Malvern Wells,2023-05-11T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.8
772683,Malvern Wells,2023-05-11T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-11T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-11T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-05-11T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
772683,Malvern Wells,2023-05-11T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
772683,Malvern Wells,2023-05-11T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
772683,Malvern Wells,2023-05-11T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
772683,Malvern Wells,2023-05-11T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-05-11T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-05-11T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-05-11T03:10:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-05-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
772683,Malvern Wells,2023-05-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-05-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
772683,Malvern Wells,2023-05-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
772683,Malvern Wells,2023-05-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-05-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.26
772683,Malvern Wells,2023-05-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
772683,Malvern Wells,2023-05-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.37
772683,Malvern Wells,2023-05-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
772683,Malvern Wells,2023-05-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-05-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
772683,Malvern Wells,2023-05-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
772683,Malvern Wells,2023-05-11T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-05-11T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-11T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-11T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.26
772683,Malvern Wells,2023-05-11T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.08
772683,Malvern Wells,2023-05-11T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.45
772683,Malvern Wells,2023-05-11T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.5
772683,Malvern Wells,2023-05-11T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-05-11T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.4
772683,Malvern Wells,2023-05-11T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
772683,Malvern Wells,2023-05-11T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-11T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-11T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-05-11T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
772683,Malvern Wells,2023-05-11T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
772683,Malvern Wells,2023-05-11T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
772683,Malvern Wells,2023-05-11T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
772683,Malvern Wells,2023-05-11T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
772683,Malvern Wells,2023-05-11T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-05-11T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
772683,Malvern Wells,2023-05-11T03:00:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-05-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
772683,Malvern Wells,2023-05-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-05-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
772683,Malvern Wells,2023-05-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
772683,Malvern Wells,2023-05-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-05-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-05-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.92
772683,Malvern Wells,2023-05-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
772683,Malvern Wells,2023-05-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.53
772683,Malvern Wells,2023-05-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
772683,Malvern Wells,2023-05-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-05-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
772683,Malvern Wells,2023-05-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-05-11T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-05-11T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-11T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-11T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.22
772683,Malvern Wells,2023-05-11T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.07
772683,Malvern Wells,2023-05-11T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.91
772683,Malvern Wells,2023-05-11T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.1
772683,Malvern Wells,2023-05-11T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-05-11T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.9
772683,Malvern Wells,2023-05-11T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
772683,Malvern Wells,2023-05-11T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-11T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-05-11T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-05-11T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
772683,Malvern Wells,2023-05-11T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
772683,Malvern Wells,2023-05-11T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
772683,Malvern Wells,2023-05-11T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
772683,Malvern Wells,2023-05-11T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-05-11T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-05-11T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
772683,Malvern Wells,2023-05-11T02:50:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-05-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-05-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-05-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-05-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-05-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-05-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-05-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
772683,Malvern Wells,2023-05-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
772683,Malvern Wells,2023-05-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
772683,Malvern Wells,2023-05-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
772683,Malvern Wells,2023-05-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-05-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
772683,Malvern Wells,2023-05-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-05-11T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-05-11T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-11T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-11T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.41
772683,Malvern Wells,2023-05-11T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.05
772683,Malvern Wells,2023-05-11T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.23
772683,Malvern Wells,2023-05-11T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
772683,Malvern Wells,2023-05-11T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-05-11T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.1
772683,Malvern Wells,2023-05-11T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
772683,Malvern Wells,2023-05-11T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-11T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-11T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-11T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
772683,Malvern Wells,2023-05-11T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
772683,Malvern Wells,2023-05-11T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.54
772683,Malvern Wells,2023-05-11T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
772683,Malvern Wells,2023-05-11T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-05-11T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-05-11T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
772683,Malvern Wells,2023-05-11T02:40:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-05-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-05-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
772683,Malvern Wells,2023-05-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-05-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-05-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-05-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-05-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-05-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.29
772683,Malvern Wells,2023-05-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
772683,Malvern Wells,2023-05-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.78
772683,Malvern Wells,2023-05-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
772683,Malvern Wells,2023-05-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-05-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
772683,Malvern Wells,2023-05-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-05-11T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-05-11T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-11T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-11T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.82
772683,Malvern Wells,2023-05-11T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.41
772683,Malvern Wells,2023-05-11T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.04
772683,Malvern Wells,2023-05-11T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.6
772683,Malvern Wells,2023-05-11T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-05-11T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.6
772683,Malvern Wells,2023-05-11T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
772683,Malvern Wells,2023-05-11T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-11T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-11T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-11T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
772683,Malvern Wells,2023-05-11T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
772683,Malvern Wells,2023-05-11T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
772683,Malvern Wells,2023-05-11T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
772683,Malvern Wells,2023-05-11T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-05-11T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
772683,Malvern Wells,2023-05-11T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
772683,Malvern Wells,2023-05-11T02:30:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-05-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-05-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-05-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-05-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-05-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-05-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-05-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.82
772683,Malvern Wells,2023-05-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
772683,Malvern Wells,2023-05-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
772683,Malvern Wells,2023-05-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
772683,Malvern Wells,2023-05-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-05-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
772683,Malvern Wells,2023-05-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-05-11T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-05-11T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-11T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-11T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.59
772683,Malvern Wells,2023-05-11T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.72
772683,Malvern Wells,2023-05-11T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.25
772683,Malvern Wells,2023-05-11T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
772683,Malvern Wells,2023-05-11T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-05-11T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.4
772683,Malvern Wells,2023-05-11T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
772683,Malvern Wells,2023-05-11T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-11T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-11T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-11T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
772683,Malvern Wells,2023-05-11T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
772683,Malvern Wells,2023-05-11T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
772683,Malvern Wells,2023-05-11T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
772683,Malvern Wells,2023-05-11T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-05-11T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
772683,Malvern Wells,2023-05-11T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
772683,Malvern Wells,2023-05-11T02:20:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-05-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-05-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
772683,Malvern Wells,2023-05-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
772683,Malvern Wells,2023-05-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
772683,Malvern Wells,2023-05-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-05-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-05-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
772683,Malvern Wells,2023-05-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
772683,Malvern Wells,2023-05-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
772683,Malvern Wells,2023-05-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
772683,Malvern Wells,2023-05-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-05-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
772683,Malvern Wells,2023-05-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-05-11T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-05-11T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-11T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-11T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-05-11T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.36
772683,Malvern Wells,2023-05-11T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.93
772683,Malvern Wells,2023-05-11T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
772683,Malvern Wells,2023-05-11T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-05-11T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.5
772683,Malvern Wells,2023-05-11T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
772683,Malvern Wells,2023-05-11T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-11T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-11T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-11T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
772683,Malvern Wells,2023-05-11T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
772683,Malvern Wells,2023-05-11T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
772683,Malvern Wells,2023-05-11T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
772683,Malvern Wells,2023-05-11T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-05-11T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-05-11T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
772683,Malvern Wells,2023-05-11T02:10:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-05-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-05-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
772683,Malvern Wells,2023-05-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
772683,Malvern Wells,2023-05-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
772683,Malvern Wells,2023-05-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-05-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.13
772683,Malvern Wells,2023-05-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
772683,Malvern Wells,2023-05-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.19
772683,Malvern Wells,2023-05-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
772683,Malvern Wells,2023-05-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-05-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
772683,Malvern Wells,2023-05-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-05-11T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-05-11T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-11T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-11T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.8
772683,Malvern Wells,2023-05-11T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.07
772683,Malvern Wells,2023-05-11T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.94
772683,Malvern Wells,2023-05-11T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.7
772683,Malvern Wells,2023-05-11T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-05-11T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.6
772683,Malvern Wells,2023-05-11T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
772683,Malvern Wells,2023-05-11T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-11T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-11T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-11T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
772683,Malvern Wells,2023-05-11T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
772683,Malvern Wells,2023-05-11T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.8
772683,Malvern Wells,2023-05-11T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
772683,Malvern Wells,2023-05-11T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-05-11T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-05-11T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-05-11T02:00:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-05-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-05-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
772683,Malvern Wells,2023-05-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
772683,Malvern Wells,2023-05-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
772683,Malvern Wells,2023-05-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-05-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-05-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
772683,Malvern Wells,2023-05-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
772683,Malvern Wells,2023-05-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
772683,Malvern Wells,2023-05-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
772683,Malvern Wells,2023-05-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-05-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
772683,Malvern Wells,2023-05-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-05-11T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-05-11T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-11T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-11T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.77
772683,Malvern Wells,2023-05-11T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.26
772683,Malvern Wells,2023-05-11T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.04
772683,Malvern Wells,2023-05-11T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.7
772683,Malvern Wells,2023-05-11T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-05-11T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.8
772683,Malvern Wells,2023-05-11T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
772683,Malvern Wells,2023-05-11T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-11T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-11T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-11T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
772683,Malvern Wells,2023-05-11T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
772683,Malvern Wells,2023-05-11T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.24
772683,Malvern Wells,2023-05-11T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
772683,Malvern Wells,2023-05-11T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-05-11T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-05-11T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
772683,Malvern Wells,2023-05-11T01:50:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-05-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
772683,Malvern Wells,2023-05-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
772683,Malvern Wells,2023-05-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
772683,Malvern Wells,2023-05-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-05-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-05-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.63
772683,Malvern Wells,2023-05-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
772683,Malvern Wells,2023-05-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.28
772683,Malvern Wells,2023-05-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
772683,Malvern Wells,2023-05-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-05-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
772683,Malvern Wells,2023-05-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-05-11T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-05-11T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-11T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-11T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.15
772683,Malvern Wells,2023-05-11T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.75
772683,Malvern Wells,2023-05-11T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.43
772683,Malvern Wells,2023-05-11T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.0
772683,Malvern Wells,2023-05-11T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-05-11T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.1
772683,Malvern Wells,2023-05-11T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
772683,Malvern Wells,2023-05-11T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-11T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-11T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-11T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
772683,Malvern Wells,2023-05-11T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
772683,Malvern Wells,2023-05-11T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.95
772683,Malvern Wells,2023-05-11T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
772683,Malvern Wells,2023-05-11T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-05-11T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-05-11T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
772683,Malvern Wells,2023-05-11T01:40:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-05-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
772683,Malvern Wells,2023-05-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
772683,Malvern Wells,2023-05-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
772683,Malvern Wells,2023-05-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-05-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-05-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.05
772683,Malvern Wells,2023-05-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
772683,Malvern Wells,2023-05-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.38
772683,Malvern Wells,2023-05-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
772683,Malvern Wells,2023-05-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-05-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
772683,Malvern Wells,2023-05-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
772683,Malvern Wells,2023-05-11T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-05-11T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-11T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-11T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.06
772683,Malvern Wells,2023-05-11T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.17
772683,Malvern Wells,2023-05-11T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.02
772683,Malvern Wells,2023-05-11T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
772683,Malvern Wells,2023-05-11T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-05-11T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.1
772683,Malvern Wells,2023-05-11T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
772683,Malvern Wells,2023-05-11T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-11T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-11T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-11T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
772683,Malvern Wells,2023-05-11T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
772683,Malvern Wells,2023-05-11T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.27
772683,Malvern Wells,2023-05-11T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
772683,Malvern Wells,2023-05-11T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-05-11T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
772683,Malvern Wells,2023-05-11T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
772683,Malvern Wells,2023-05-11T01:30:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-05-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
772683,Malvern Wells,2023-05-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
772683,Malvern Wells,2023-05-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
772683,Malvern Wells,2023-05-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-05-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-05-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.03
772683,Malvern Wells,2023-05-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.89
772683,Malvern Wells,2023-05-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
772683,Malvern Wells,2023-05-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
772683,Malvern Wells,2023-05-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-05-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
772683,Malvern Wells,2023-05-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
772683,Malvern Wells,2023-05-11T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-05-11T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-11T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-11T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.02
772683,Malvern Wells,2023-05-11T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.67
772683,Malvern Wells,2023-05-11T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.31
772683,Malvern Wells,2023-05-11T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.3
772683,Malvern Wells,2023-05-11T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-05-11T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.9
772683,Malvern Wells,2023-05-11T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
772683,Malvern Wells,2023-05-11T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-11T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-11T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-11T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
772683,Malvern Wells,2023-05-11T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
772683,Malvern Wells,2023-05-11T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
772683,Malvern Wells,2023-05-11T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
772683,Malvern Wells,2023-05-11T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-05-11T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
772683,Malvern Wells,2023-05-11T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
772683,Malvern Wells,2023-05-11T01:20:00.000+00:00,transformer,,Temperature,C,14.7
772683,Malvern Wells,2023-05-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-05-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
772683,Malvern Wells,2023-05-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
772683,Malvern Wells,2023-05-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
772683,Malvern Wells,2023-05-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-05-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
772683,Malvern Wells,2023-05-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
772683,Malvern Wells,2023-05-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
772683,Malvern Wells,2023-05-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
772683,Malvern Wells,2023-05-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-05-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
772683,Malvern Wells,2023-05-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
772683,Malvern Wells,2023-05-11T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-05-11T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-11T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-11T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.28
