Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-11T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.42
772683,Malvern Wells,2023-05-11T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.93
772683,Malvern Wells,2023-05-11T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.0
772683,Malvern Wells,2023-05-11T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-05-11T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.5
772683,Malvern Wells,2023-05-11T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
772683,Malvern Wells,2023-05-11T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-11T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-11T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-11T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
772683,Malvern Wells,2023-05-11T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
772683,Malvern Wells,2023-05-11T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.85
772683,Malvern Wells,2023-05-11T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
772683,Malvern Wells,2023-05-11T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-11T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
772683,Malvern Wells,2023-05-11T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-05-11T01:10:00.000+00:00,transformer,,Temperature,C,14.7
772683,Malvern Wells,2023-05-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-05-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
772683,Malvern Wells,2023-05-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
772683,Malvern Wells,2023-05-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-05-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-05-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
772683,Malvern Wells,2023-05-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.94
772683,Malvern Wells,2023-05-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.04
772683,Malvern Wells,2023-05-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
772683,Malvern Wells,2023-05-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
772683,Malvern Wells,2023-05-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-05-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
772683,Malvern Wells,2023-05-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
772683,Malvern Wells,2023-05-11T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-05-11T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-11T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-11T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.92
772683,Malvern Wells,2023-05-11T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.11
772683,Malvern Wells,2023-05-11T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.43
772683,Malvern Wells,2023-05-11T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,47.2
772683,Malvern Wells,2023-05-11T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-05-11T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.4
772683,Malvern Wells,2023-05-11T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
772683,Malvern Wells,2023-05-11T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-11T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-11T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-11T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
772683,Malvern Wells,2023-05-11T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
772683,Malvern Wells,2023-05-11T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.34
772683,Malvern Wells,2023-05-11T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
772683,Malvern Wells,2023-05-11T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-05-11T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
772683,Malvern Wells,2023-05-11T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-05-11T01:00:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-05-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
772683,Malvern Wells,2023-05-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
772683,Malvern Wells,2023-05-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-05-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-05-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.37
772683,Malvern Wells,2023-05-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
772683,Malvern Wells,2023-05-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.77
772683,Malvern Wells,2023-05-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
772683,Malvern Wells,2023-05-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-05-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
772683,Malvern Wells,2023-05-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
772683,Malvern Wells,2023-05-11T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-05-11T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-05-11T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-11T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.04
772683,Malvern Wells,2023-05-11T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.2
772683,Malvern Wells,2023-05-11T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.03
772683,Malvern Wells,2023-05-11T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.6
772683,Malvern Wells,2023-05-11T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-05-11T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.9
772683,Malvern Wells,2023-05-11T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
772683,Malvern Wells,2023-05-11T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-11T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-11T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-11T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
772683,Malvern Wells,2023-05-11T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
772683,Malvern Wells,2023-05-11T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
772683,Malvern Wells,2023-05-11T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
772683,Malvern Wells,2023-05-11T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-05-11T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
772683,Malvern Wells,2023-05-11T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
772683,Malvern Wells,2023-05-11T00:50:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-05-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
772683,Malvern Wells,2023-05-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
772683,Malvern Wells,2023-05-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-05-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-05-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.15
772683,Malvern Wells,2023-05-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
772683,Malvern Wells,2023-05-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
772683,Malvern Wells,2023-05-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
772683,Malvern Wells,2023-05-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-05-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
772683,Malvern Wells,2023-05-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
772683,Malvern Wells,2023-05-11T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-05-11T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-11T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-11T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.43
772683,Malvern Wells,2023-05-11T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.83
772683,Malvern Wells,2023-05-11T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.38
772683,Malvern Wells,2023-05-11T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
772683,Malvern Wells,2023-05-11T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-05-11T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.4
772683,Malvern Wells,2023-05-11T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
772683,Malvern Wells,2023-05-11T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-11T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-11T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-11T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
772683,Malvern Wells,2023-05-11T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
772683,Malvern Wells,2023-05-11T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
772683,Malvern Wells,2023-05-11T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
772683,Malvern Wells,2023-05-11T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-05-11T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-05-11T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
772683,Malvern Wells,2023-05-11T00:40:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-05-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
772683,Malvern Wells,2023-05-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
772683,Malvern Wells,2023-05-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-05-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-05-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.42
772683,Malvern Wells,2023-05-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
772683,Malvern Wells,2023-05-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.81
772683,Malvern Wells,2023-05-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
772683,Malvern Wells,2023-05-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-05-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
772683,Malvern Wells,2023-05-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
772683,Malvern Wells,2023-05-11T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-05-11T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-11T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-11T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.99
772683,Malvern Wells,2023-05-11T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.2
772683,Malvern Wells,2023-05-11T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.34
772683,Malvern Wells,2023-05-11T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.9
772683,Malvern Wells,2023-05-11T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-05-11T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.3
772683,Malvern Wells,2023-05-11T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
772683,Malvern Wells,2023-05-11T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-11T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-11T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-11T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
772683,Malvern Wells,2023-05-11T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
772683,Malvern Wells,2023-05-11T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
772683,Malvern Wells,2023-05-11T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
772683,Malvern Wells,2023-05-11T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-05-11T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-05-11T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
772683,Malvern Wells,2023-05-11T00:30:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-05-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-05-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
772683,Malvern Wells,2023-05-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-05-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-05-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.48
772683,Malvern Wells,2023-05-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
772683,Malvern Wells,2023-05-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
772683,Malvern Wells,2023-05-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
772683,Malvern Wells,2023-05-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-05-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
772683,Malvern Wells,2023-05-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
772683,Malvern Wells,2023-05-11T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-05-11T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-11T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-11T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.1
772683,Malvern Wells,2023-05-11T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.99
772683,Malvern Wells,2023-05-11T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.23
772683,Malvern Wells,2023-05-11T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.6
772683,Malvern Wells,2023-05-11T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-05-11T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.3
772683,Malvern Wells,2023-05-11T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
772683,Malvern Wells,2023-05-11T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-11T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-11T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-05-11T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
772683,Malvern Wells,2023-05-11T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
772683,Malvern Wells,2023-05-11T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.57
772683,Malvern Wells,2023-05-11T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
772683,Malvern Wells,2023-05-11T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-05-11T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
772683,Malvern Wells,2023-05-11T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
772683,Malvern Wells,2023-05-11T00:20:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-05-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-05-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
772683,Malvern Wells,2023-05-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-05-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-05-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-05-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
772683,Malvern Wells,2023-05-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
772683,Malvern Wells,2023-05-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
772683,Malvern Wells,2023-05-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
772683,Malvern Wells,2023-05-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-05-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
772683,Malvern Wells,2023-05-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
772683,Malvern Wells,2023-05-11T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-05-11T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-11T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-11T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.17
772683,Malvern Wells,2023-05-11T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.6
772683,Malvern Wells,2023-05-11T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.51
772683,Malvern Wells,2023-05-11T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.5
772683,Malvern Wells,2023-05-11T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-05-11T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.8
772683,Malvern Wells,2023-05-11T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
772683,Malvern Wells,2023-05-11T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-11T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-11T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-11T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
772683,Malvern Wells,2023-05-11T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
772683,Malvern Wells,2023-05-11T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.99
772683,Malvern Wells,2023-05-11T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
772683,Malvern Wells,2023-05-11T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-05-11T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-05-11T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-05-11T00:10:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-05-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-05-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-05-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-05-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-05-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-05-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-05-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
772683,Malvern Wells,2023-05-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
772683,Malvern Wells,2023-05-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
772683,Malvern Wells,2023-05-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
772683,Malvern Wells,2023-05-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-05-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
772683,Malvern Wells,2023-05-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
772683,Malvern Wells,2023-05-11T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-05-11T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-11T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-11T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.85
772683,Malvern Wells,2023-05-11T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.92
772683,Malvern Wells,2023-05-11T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.54
772683,Malvern Wells,2023-05-11T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,50.3
772683,Malvern Wells,2023-05-11T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-05-11T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.5
772683,Malvern Wells,2023-05-11T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
772683,Malvern Wells,2023-05-11T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-11T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-11T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-11T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
772683,Malvern Wells,2023-05-11T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
772683,Malvern Wells,2023-05-11T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
772683,Malvern Wells,2023-05-11T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
772683,Malvern Wells,2023-05-11T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-05-11T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772683,Malvern Wells,2023-05-11T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-05-11T00:00:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-05-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
772683,Malvern Wells,2023-05-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
772683,Malvern Wells,2023-05-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-05-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-05-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-05-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-05-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
772683,Malvern Wells,2023-05-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
772683,Malvern Wells,2023-05-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.08
772683,Malvern Wells,2023-05-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
772683,Malvern Wells,2023-05-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-05-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
772683,Malvern Wells,2023-05-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
772683,Malvern Wells,2023-05-12T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-12T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-12T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-12T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.15
772683,Malvern Wells,2023-05-12T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.42
772683,Malvern Wells,2023-05-12T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.52
772683,Malvern Wells,2023-05-12T23:50:00.000+00:00,feeder,05,N Current (RMS),A,51.8
772683,Malvern Wells,2023-05-12T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-05-12T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.9
772683,Malvern Wells,2023-05-12T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-05-12T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-12T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-12T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-12T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
772683,Malvern Wells,2023-05-12T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
772683,Malvern Wells,2023-05-12T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.49
772683,Malvern Wells,2023-05-12T23:50:00.000+00:00,feeder,04,N Current (RMS),A,51.5
772683,Malvern Wells,2023-05-12T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-05-12T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
772683,Malvern Wells,2023-05-12T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-05-12T23:50:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-05-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-05-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-05-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-05-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-05-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-05-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.2
772683,Malvern Wells,2023-05-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
772683,Malvern Wells,2023-05-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.01
772683,Malvern Wells,2023-05-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
772683,Malvern Wells,2023-05-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-05-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
772683,Malvern Wells,2023-05-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
772683,Malvern Wells,2023-05-12T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-12T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-12T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-12T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.51
772683,Malvern Wells,2023-05-12T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.88
772683,Malvern Wells,2023-05-12T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.45
772683,Malvern Wells,2023-05-12T23:40:00.000+00:00,feeder,05,N Current (RMS),A,55.1
772683,Malvern Wells,2023-05-12T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-05-12T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.2
772683,Malvern Wells,2023-05-12T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.0
772683,Malvern Wells,2023-05-12T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-12T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-12T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-05-12T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.17
772683,Malvern Wells,2023-05-12T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
772683,Malvern Wells,2023-05-12T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.65
772683,Malvern Wells,2023-05-12T23:40:00.000+00:00,feeder,04,N Current (RMS),A,55.0
772683,Malvern Wells,2023-05-12T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-05-12T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
772683,Malvern Wells,2023-05-12T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-05-12T23:40:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-05-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-05-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-05-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-05-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-05-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-05-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.69
772683,Malvern Wells,2023-05-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
772683,Malvern Wells,2023-05-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.1
772683,Malvern Wells,2023-05-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
772683,Malvern Wells,2023-05-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-05-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
772683,Malvern Wells,2023-05-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
772683,Malvern Wells,2023-05-12T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-05-12T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-12T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-12T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.81
772683,Malvern Wells,2023-05-12T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.27
772683,Malvern Wells,2023-05-12T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.76
772683,Malvern Wells,2023-05-12T23:30:00.000+00:00,feeder,05,N Current (RMS),A,53.2
772683,Malvern Wells,2023-05-12T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-05-12T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.6
772683,Malvern Wells,2023-05-12T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.2
772683,Malvern Wells,2023-05-12T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-12T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-05-12T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-05-12T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
772683,Malvern Wells,2023-05-12T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
772683,Malvern Wells,2023-05-12T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.36
772683,Malvern Wells,2023-05-12T23:30:00.000+00:00,feeder,04,N Current (RMS),A,52.9
772683,Malvern Wells,2023-05-12T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-05-12T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
772683,Malvern Wells,2023-05-12T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-05-12T23:30:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-05-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-05-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-05-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-05-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-05-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
772683,Malvern Wells,2023-05-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.05
772683,Malvern Wells,2023-05-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.71
772683,Malvern Wells,2023-05-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.11
772683,Malvern Wells,2023-05-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
772683,Malvern Wells,2023-05-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-05-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
772683,Malvern Wells,2023-05-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
772683,Malvern Wells,2023-05-12T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-12T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-12T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-12T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.87
772683,Malvern Wells,2023-05-12T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.65
772683,Malvern Wells,2023-05-12T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.4
772683,Malvern Wells,2023-05-12T23:20:00.000+00:00,feeder,05,N Current (RMS),A,54.1
772683,Malvern Wells,2023-05-12T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-05-12T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
772683,Malvern Wells,2023-05-12T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
772683,Malvern Wells,2023-05-12T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-12T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-05-12T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-05-12T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
772683,Malvern Wells,2023-05-12T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
772683,Malvern Wells,2023-05-12T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.57
772683,Malvern Wells,2023-05-12T23:20:00.000+00:00,feeder,04,N Current (RMS),A,53.8
772683,Malvern Wells,2023-05-12T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-05-12T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-05-12T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-05-12T23:20:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-05-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-05-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-05-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-05-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-05-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
772683,Malvern Wells,2023-05-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
772683,Malvern Wells,2023-05-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
772683,Malvern Wells,2023-05-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.97
772683,Malvern Wells,2023-05-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
772683,Malvern Wells,2023-05-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-05-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
772683,Malvern Wells,2023-05-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
772683,Malvern Wells,2023-05-12T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-12T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-12T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-12T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.97
772683,Malvern Wells,2023-05-12T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.74
772683,Malvern Wells,2023-05-12T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.92
772683,Malvern Wells,2023-05-12T23:10:00.000+00:00,feeder,05,N Current (RMS),A,55.6
772683,Malvern Wells,2023-05-12T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-05-12T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.4
772683,Malvern Wells,2023-05-12T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.7
772683,Malvern Wells,2023-05-12T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-12T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-05-12T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-12T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.29
772683,Malvern Wells,2023-05-12T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
772683,Malvern Wells,2023-05-12T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.44
772683,Malvern Wells,2023-05-12T23:10:00.000+00:00,feeder,04,N Current (RMS),A,55.0
772683,Malvern Wells,2023-05-12T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-05-12T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-05-12T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.2
772683,Malvern Wells,2023-05-12T23:10:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-05-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-05-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-05-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-05-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-05-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
772683,Malvern Wells,2023-05-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
772683,Malvern Wells,2023-05-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
772683,Malvern Wells,2023-05-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
772683,Malvern Wells,2023-05-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
772683,Malvern Wells,2023-05-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-05-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
772683,Malvern Wells,2023-05-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
772683,Malvern Wells,2023-05-12T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-12T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-12T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-05-12T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.91
772683,Malvern Wells,2023-05-12T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.18
772683,Malvern Wells,2023-05-12T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.92
772683,Malvern Wells,2023-05-12T23:00:00.000+00:00,feeder,05,N Current (RMS),A,55.6
772683,Malvern Wells,2023-05-12T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-12T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.7
772683,Malvern Wells,2023-05-12T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-05-12T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-12T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-05-12T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-12T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
772683,Malvern Wells,2023-05-12T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.77
772683,Malvern Wells,2023-05-12T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.09
772683,Malvern Wells,2023-05-12T23:00:00.000+00:00,feeder,04,N Current (RMS),A,55.1
772683,Malvern Wells,2023-05-12T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-05-12T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
772683,Malvern Wells,2023-05-12T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-05-12T23:00:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-05-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-05-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-05-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-05-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-05-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-05-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
772683,Malvern Wells,2023-05-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
772683,Malvern Wells,2023-05-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
772683,Malvern Wells,2023-05-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.01
772683,Malvern Wells,2023-05-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
772683,Malvern Wells,2023-05-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
772683,Malvern Wells,2023-05-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
772683,Malvern Wells,2023-05-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
772683,Malvern Wells,2023-05-12T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-12T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-12T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-05-12T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.3
772683,Malvern Wells,2023-05-12T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.67
772683,Malvern Wells,2023-05-12T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.14
772683,Malvern Wells,2023-05-12T22:50:00.000+00:00,feeder,05,N Current (RMS),A,45.2
772683,Malvern Wells,2023-05-12T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-05-12T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.2
772683,Malvern Wells,2023-05-12T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.0
772683,Malvern Wells,2023-05-12T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-12T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-05-12T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-05-12T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
772683,Malvern Wells,2023-05-12T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
772683,Malvern Wells,2023-05-12T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.72
772683,Malvern Wells,2023-05-12T22:50:00.000+00:00,feeder,04,N Current (RMS),A,44.7
772683,Malvern Wells,2023-05-12T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-05-12T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-05-12T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-05-12T22:50:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-05-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-05-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-05-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-05-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-05-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-05-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
772683,Malvern Wells,2023-05-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
772683,Malvern Wells,2023-05-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
772683,Malvern Wells,2023-05-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.86
772683,Malvern Wells,2023-05-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
772683,Malvern Wells,2023-05-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-05-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
772683,Malvern Wells,2023-05-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
772683,Malvern Wells,2023-05-12T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-12T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-12T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.56
