Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-12T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.85
772683,Malvern Wells,2023-05-12T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.07
772683,Malvern Wells,2023-05-12T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.04
772683,Malvern Wells,2023-05-12T22:40:00.000+00:00,feeder,05,N Current (RMS),A,42.2
772683,Malvern Wells,2023-05-12T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-05-12T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.3
772683,Malvern Wells,2023-05-12T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
772683,Malvern Wells,2023-05-12T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-12T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-05-12T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-05-12T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
772683,Malvern Wells,2023-05-12T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
772683,Malvern Wells,2023-05-12T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.56
772683,Malvern Wells,2023-05-12T22:40:00.000+00:00,feeder,04,N Current (RMS),A,41.9
772683,Malvern Wells,2023-05-12T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-05-12T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
772683,Malvern Wells,2023-05-12T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-05-12T22:40:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-05-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-05-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-05-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-05-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-05-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
772683,Malvern Wells,2023-05-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
772683,Malvern Wells,2023-05-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
772683,Malvern Wells,2023-05-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.6
772683,Malvern Wells,2023-05-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
772683,Malvern Wells,2023-05-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
772683,Malvern Wells,2023-05-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
772683,Malvern Wells,2023-05-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
772683,Malvern Wells,2023-05-12T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-05-12T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-12T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-12T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.47
772683,Malvern Wells,2023-05-12T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.98
772683,Malvern Wells,2023-05-12T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.03
772683,Malvern Wells,2023-05-12T22:30:00.000+00:00,feeder,05,N Current (RMS),A,49.1
772683,Malvern Wells,2023-05-12T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-05-12T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.3
772683,Malvern Wells,2023-05-12T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.3
772683,Malvern Wells,2023-05-12T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-12T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-05-12T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-05-12T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
772683,Malvern Wells,2023-05-12T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
772683,Malvern Wells,2023-05-12T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.14
772683,Malvern Wells,2023-05-12T22:30:00.000+00:00,feeder,04,N Current (RMS),A,48.7
772683,Malvern Wells,2023-05-12T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-05-12T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
772683,Malvern Wells,2023-05-12T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-05-12T22:30:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
772683,Malvern Wells,2023-05-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
772683,Malvern Wells,2023-05-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-05-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-05-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-05-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
772683,Malvern Wells,2023-05-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
772683,Malvern Wells,2023-05-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.98
772683,Malvern Wells,2023-05-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.16
772683,Malvern Wells,2023-05-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
772683,Malvern Wells,2023-05-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-05-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
772683,Malvern Wells,2023-05-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
772683,Malvern Wells,2023-05-12T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-12T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-12T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-12T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.09
772683,Malvern Wells,2023-05-12T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.7
772683,Malvern Wells,2023-05-12T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.13
772683,Malvern Wells,2023-05-12T22:20:00.000+00:00,feeder,05,N Current (RMS),A,64.4
772683,Malvern Wells,2023-05-12T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-05-12T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.4
772683,Malvern Wells,2023-05-12T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-05-12T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-12T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-05-12T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-12T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.87
772683,Malvern Wells,2023-05-12T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
772683,Malvern Wells,2023-05-12T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.8
772683,Malvern Wells,2023-05-12T22:20:00.000+00:00,feeder,04,N Current (RMS),A,64.0
772683,Malvern Wells,2023-05-12T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-05-12T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
772683,Malvern Wells,2023-05-12T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-05-12T22:20:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-05-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
772683,Malvern Wells,2023-05-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-05-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-05-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-05-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-05-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-05-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
772683,Malvern Wells,2023-05-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
772683,Malvern Wells,2023-05-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
772683,Malvern Wells,2023-05-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,128.5
772683,Malvern Wells,2023-05-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-05-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
772683,Malvern Wells,2023-05-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
772683,Malvern Wells,2023-05-12T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-05-12T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-12T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-12T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.29
772683,Malvern Wells,2023-05-12T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.92
772683,Malvern Wells,2023-05-12T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.91
772683,Malvern Wells,2023-05-12T22:10:00.000+00:00,feeder,05,N Current (RMS),A,75.5
772683,Malvern Wells,2023-05-12T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-05-12T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
772683,Malvern Wells,2023-05-12T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-05-12T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-12T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-05-12T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-12T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
772683,Malvern Wells,2023-05-12T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.51
772683,Malvern Wells,2023-05-12T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.7
772683,Malvern Wells,2023-05-12T22:10:00.000+00:00,feeder,04,N Current (RMS),A,75.0
772683,Malvern Wells,2023-05-12T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-05-12T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-05-12T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.0
772683,Malvern Wells,2023-05-12T22:10:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-05-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-05-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-05-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-05-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-05-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
772683,Malvern Wells,2023-05-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
772683,Malvern Wells,2023-05-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.61
772683,Malvern Wells,2023-05-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,150.5
772683,Malvern Wells,2023-05-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
772683,Malvern Wells,2023-05-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
772683,Malvern Wells,2023-05-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
772683,Malvern Wells,2023-05-12T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-05-12T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-12T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-12T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.49
772683,Malvern Wells,2023-05-12T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.33
772683,Malvern Wells,2023-05-12T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.4
772683,Malvern Wells,2023-05-12T22:00:00.000+00:00,feeder,05,N Current (RMS),A,52.2
772683,Malvern Wells,2023-05-12T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-05-12T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.0
772683,Malvern Wells,2023-05-12T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.6
772683,Malvern Wells,2023-05-12T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-12T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-05-12T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-12T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
772683,Malvern Wells,2023-05-12T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.94
772683,Malvern Wells,2023-05-12T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.49
772683,Malvern Wells,2023-05-12T22:00:00.000+00:00,feeder,04,N Current (RMS),A,51.8
772683,Malvern Wells,2023-05-12T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-05-12T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
772683,Malvern Wells,2023-05-12T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-05-12T22:00:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-05-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-05-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
772683,Malvern Wells,2023-05-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-05-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-05-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-05-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.05
772683,Malvern Wells,2023-05-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
772683,Malvern Wells,2023-05-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.89
772683,Malvern Wells,2023-05-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
772683,Malvern Wells,2023-05-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
772683,Malvern Wells,2023-05-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
772683,Malvern Wells,2023-05-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
772683,Malvern Wells,2023-05-12T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.53
772683,Malvern Wells,2023-05-12T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-12T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-12T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.7
772683,Malvern Wells,2023-05-12T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.42
772683,Malvern Wells,2023-05-12T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.19
772683,Malvern Wells,2023-05-12T21:50:00.000+00:00,feeder,05,N Current (RMS),A,49.4
772683,Malvern Wells,2023-05-12T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-05-12T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.6
772683,Malvern Wells,2023-05-12T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.2
772683,Malvern Wells,2023-05-12T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-12T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-12T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-05-12T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.81
772683,Malvern Wells,2023-05-12T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.97
772683,Malvern Wells,2023-05-12T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.76
772683,Malvern Wells,2023-05-12T21:50:00.000+00:00,feeder,04,N Current (RMS),A,49.0
772683,Malvern Wells,2023-05-12T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-05-12T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-05-12T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-05-12T21:50:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-05-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-05-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-05-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
772683,Malvern Wells,2023-05-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
772683,Malvern Wells,2023-05-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
772683,Malvern Wells,2023-05-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
772683,Malvern Wells,2023-05-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
772683,Malvern Wells,2023-05-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
772683,Malvern Wells,2023-05-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-05-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
772683,Malvern Wells,2023-05-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
772683,Malvern Wells,2023-05-12T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-05-12T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-12T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-12T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.3
772683,Malvern Wells,2023-05-12T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.15
772683,Malvern Wells,2023-05-12T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.4
772683,Malvern Wells,2023-05-12T21:40:00.000+00:00,feeder,05,N Current (RMS),A,56.5
772683,Malvern Wells,2023-05-12T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-05-12T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.9
772683,Malvern Wells,2023-05-12T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-05-12T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-12T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-12T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-05-12T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.46
772683,Malvern Wells,2023-05-12T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
772683,Malvern Wells,2023-05-12T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.57
772683,Malvern Wells,2023-05-12T21:40:00.000+00:00,feeder,04,N Current (RMS),A,56.0
772683,Malvern Wells,2023-05-12T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-05-12T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
772683,Malvern Wells,2023-05-12T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-05-12T21:40:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-05-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-05-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-05-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-05-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-05-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
772683,Malvern Wells,2023-05-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
772683,Malvern Wells,2023-05-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.65
772683,Malvern Wells,2023-05-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.97
772683,Malvern Wells,2023-05-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
772683,Malvern Wells,2023-05-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
772683,Malvern Wells,2023-05-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
772683,Malvern Wells,2023-05-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
772683,Malvern Wells,2023-05-12T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-05-12T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-12T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-12T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.24
772683,Malvern Wells,2023-05-12T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.98
772683,Malvern Wells,2023-05-12T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.37
772683,Malvern Wells,2023-05-12T21:30:00.000+00:00,feeder,05,N Current (RMS),A,64.8
772683,Malvern Wells,2023-05-12T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-05-12T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.8
772683,Malvern Wells,2023-05-12T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-05-12T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-12T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-12T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-12T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.62
772683,Malvern Wells,2023-05-12T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.49
772683,Malvern Wells,2023-05-12T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.11
772683,Malvern Wells,2023-05-12T21:30:00.000+00:00,feeder,04,N Current (RMS),A,64.5
772683,Malvern Wells,2023-05-12T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-05-12T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
772683,Malvern Wells,2023-05-12T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
772683,Malvern Wells,2023-05-12T21:30:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
772683,Malvern Wells,2023-05-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
772683,Malvern Wells,2023-05-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-05-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-05-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-05-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
772683,Malvern Wells,2023-05-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
772683,Malvern Wells,2023-05-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.47
772683,Malvern Wells,2023-05-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.48
772683,Malvern Wells,2023-05-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,129.3
772683,Malvern Wells,2023-05-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
772683,Malvern Wells,2023-05-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
772683,Malvern Wells,2023-05-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
772683,Malvern Wells,2023-05-12T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-05-12T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-12T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-12T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.51
772683,Malvern Wells,2023-05-12T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.25
772683,Malvern Wells,2023-05-12T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.5
772683,Malvern Wells,2023-05-12T21:20:00.000+00:00,feeder,05,N Current (RMS),A,79.7
772683,Malvern Wells,2023-05-12T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-05-12T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.2
772683,Malvern Wells,2023-05-12T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-05-12T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-12T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-12T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-12T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.7
772683,Malvern Wells,2023-05-12T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.75
772683,Malvern Wells,2023-05-12T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.64
772683,Malvern Wells,2023-05-12T21:20:00.000+00:00,feeder,04,N Current (RMS),A,79.1
772683,Malvern Wells,2023-05-12T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-05-12T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
772683,Malvern Wells,2023-05-12T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
772683,Malvern Wells,2023-05-12T21:20:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
772683,Malvern Wells,2023-05-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
772683,Malvern Wells,2023-05-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-05-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-05-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-05-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
772683,Malvern Wells,2023-05-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
772683,Malvern Wells,2023-05-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.14
772683,Malvern Wells,2023-05-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,158.7
772683,Malvern Wells,2023-05-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
772683,Malvern Wells,2023-05-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
772683,Malvern Wells,2023-05-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
772683,Malvern Wells,2023-05-12T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-05-12T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-12T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-12T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.61
772683,Malvern Wells,2023-05-12T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.95
772683,Malvern Wells,2023-05-12T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.29
772683,Malvern Wells,2023-05-12T21:10:00.000+00:00,feeder,05,N Current (RMS),A,84.5
772683,Malvern Wells,2023-05-12T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-05-12T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.4
772683,Malvern Wells,2023-05-12T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-05-12T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-12T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-05-12T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-12T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
772683,Malvern Wells,2023-05-12T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
772683,Malvern Wells,2023-05-12T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.28
772683,Malvern Wells,2023-05-12T21:10:00.000+00:00,feeder,04,N Current (RMS),A,84.0
772683,Malvern Wells,2023-05-12T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-05-12T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
772683,Malvern Wells,2023-05-12T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.2
772683,Malvern Wells,2023-05-12T21:10:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
772683,Malvern Wells,2023-05-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
772683,Malvern Wells,2023-05-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-05-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-05-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-05-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-05-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.46
772683,Malvern Wells,2023-05-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
772683,Malvern Wells,2023-05-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.57
772683,Malvern Wells,2023-05-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,168.5
772683,Malvern Wells,2023-05-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
772683,Malvern Wells,2023-05-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
772683,Malvern Wells,2023-05-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
772683,Malvern Wells,2023-05-12T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-05-12T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-12T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-12T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.83
772683,Malvern Wells,2023-05-12T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.25
772683,Malvern Wells,2023-05-12T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.34
772683,Malvern Wells,2023-05-12T21:00:00.000+00:00,feeder,05,N Current (RMS),A,69.1
772683,Malvern Wells,2023-05-12T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-05-12T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.8
772683,Malvern Wells,2023-05-12T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.3
772683,Malvern Wells,2023-05-12T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-12T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-12T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-12T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.77
772683,Malvern Wells,2023-05-12T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.63
772683,Malvern Wells,2023-05-12T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.47
772683,Malvern Wells,2023-05-12T21:00:00.000+00:00,feeder,04,N Current (RMS),A,68.7
772683,Malvern Wells,2023-05-12T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-05-12T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
772683,Malvern Wells,2023-05-12T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.9
772683,Malvern Wells,2023-05-12T21:00:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-05-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-05-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-05-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-05-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-05-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-05-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
772683,Malvern Wells,2023-05-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
772683,Malvern Wells,2023-05-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
772683,Malvern Wells,2023-05-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.81
772683,Malvern Wells,2023-05-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,137.8
772683,Malvern Wells,2023-05-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
772683,Malvern Wells,2023-05-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
772683,Malvern Wells,2023-05-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
772683,Malvern Wells,2023-05-12T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-05-12T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-12T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-12T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.52
772683,Malvern Wells,2023-05-12T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.45
772683,Malvern Wells,2023-05-12T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.72
772683,Malvern Wells,2023-05-12T20:50:00.000+00:00,feeder,05,N Current (RMS),A,86.1
772683,Malvern Wells,2023-05-12T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-05-12T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.1
772683,Malvern Wells,2023-05-12T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-05-12T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-12T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-12T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-12T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
772683,Malvern Wells,2023-05-12T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.29
772683,Malvern Wells,2023-05-12T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.7
772683,Malvern Wells,2023-05-12T20:50:00.000+00:00,feeder,04,N Current (RMS),A,85.5
772683,Malvern Wells,2023-05-12T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-05-12T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
772683,Malvern Wells,2023-05-12T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.8
772683,Malvern Wells,2023-05-12T20:50:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-05-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-05-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-05-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-05-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-05-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-05-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
772683,Malvern Wells,2023-05-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.74
772683,Malvern Wells,2023-05-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
772683,Malvern Wells,2023-05-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,171.6
772683,Malvern Wells,2023-05-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
772683,Malvern Wells,2023-05-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
772683,Malvern Wells,2023-05-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
772683,Malvern Wells,2023-05-12T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-05-12T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-12T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-12T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.44
772683,Malvern Wells,2023-05-12T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.79
772683,Malvern Wells,2023-05-12T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.17
772683,Malvern Wells,2023-05-12T20:40:00.000+00:00,feeder,05,N Current (RMS),A,73.5
772683,Malvern Wells,2023-05-12T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-05-12T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.4
772683,Malvern Wells,2023-05-12T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-05-12T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-12T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-12T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-12T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.21
772683,Malvern Wells,2023-05-12T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.1
772683,Malvern Wells,2023-05-12T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.58
772683,Malvern Wells,2023-05-12T20:40:00.000+00:00,feeder,04,N Current (RMS),A,72.8
772683,Malvern Wells,2023-05-12T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-05-12T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
772683,Malvern Wells,2023-05-12T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.4
772683,Malvern Wells,2023-05-12T20:40:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-05-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-05-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-05-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-05-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-05-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
772683,Malvern Wells,2023-05-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
772683,Malvern Wells,2023-05-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.75
772683,Malvern Wells,2023-05-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,146.3
772683,Malvern Wells,2023-05-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
772683,Malvern Wells,2023-05-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
772683,Malvern Wells,2023-05-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
772683,Malvern Wells,2023-05-12T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-05-12T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-12T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-12T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.48
772683,Malvern Wells,2023-05-12T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.88
772683,Malvern Wells,2023-05-12T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.13
772683,Malvern Wells,2023-05-12T20:30:00.000+00:00,feeder,05,N Current (RMS),A,91.2
772683,Malvern Wells,2023-05-12T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-05-12T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.0
772683,Malvern Wells,2023-05-12T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-05-12T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-12T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-12T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-12T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
772683,Malvern Wells,2023-05-12T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.19
772683,Malvern Wells,2023-05-12T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.34
772683,Malvern Wells,2023-05-12T20:30:00.000+00:00,feeder,04,N Current (RMS),A,90.4
772683,Malvern Wells,2023-05-12T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-05-12T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
772683,Malvern Wells,2023-05-12T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,96.8
772683,Malvern Wells,2023-05-12T20:30:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-05-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-05-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-05-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-05-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-05-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-05-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-05-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.2
772683,Malvern Wells,2023-05-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.07
772683,Malvern Wells,2023-05-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.47
772683,Malvern Wells,2023-05-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,181.6
772683,Malvern Wells,2023-05-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
772683,Malvern Wells,2023-05-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
772683,Malvern Wells,2023-05-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
772683,Malvern Wells,2023-05-12T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-05-12T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-12T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-12T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.68
772683,Malvern Wells,2023-05-12T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.06
772683,Malvern Wells,2023-05-12T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.68
772683,Malvern Wells,2023-05-12T20:20:00.000+00:00,feeder,05,N Current (RMS),A,100.8
772683,Malvern Wells,2023-05-12T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-05-12T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.8
772683,Malvern Wells,2023-05-12T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-05-12T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-05-12T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-12T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-12T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.76
772683,Malvern Wells,2023-05-12T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
772683,Malvern Wells,2023-05-12T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.12
772683,Malvern Wells,2023-05-12T20:20:00.000+00:00,feeder,04,N Current (RMS),A,100.2
772683,Malvern Wells,2023-05-12T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-05-12T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
772683,Malvern Wells,2023-05-12T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,92.0
772683,Malvern Wells,2023-05-12T20:20:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-05-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-05-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-05-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
772683,Malvern Wells,2023-05-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-05-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-05-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-05-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
772683,Malvern Wells,2023-05-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
772683,Malvern Wells,2023-05-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.81
772683,Malvern Wells,2023-05-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,201.0
772683,Malvern Wells,2023-05-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
772683,Malvern Wells,2023-05-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
772683,Malvern Wells,2023-05-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
772683,Malvern Wells,2023-05-12T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-05-12T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-12T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-12T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.63
