Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-12T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.3
772683,Malvern Wells,2023-05-12T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.69
772683,Malvern Wells,2023-05-12T20:10:00.000+00:00,feeder,05,N Current (RMS),A,97.4
772683,Malvern Wells,2023-05-12T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-05-12T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.9
772683,Malvern Wells,2023-05-12T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,53.5
772683,Malvern Wells,2023-05-12T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-05-12T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-12T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-12T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.11
772683,Malvern Wells,2023-05-12T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
772683,Malvern Wells,2023-05-12T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.53
772683,Malvern Wells,2023-05-12T20:10:00.000+00:00,feeder,04,N Current (RMS),A,96.7
772683,Malvern Wells,2023-05-12T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-05-12T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
772683,Malvern Wells,2023-05-12T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,94.2
772683,Malvern Wells,2023-05-12T20:10:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-05-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-05-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
772683,Malvern Wells,2023-05-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-05-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-05-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-05-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.73
772683,Malvern Wells,2023-05-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.79
772683,Malvern Wells,2023-05-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.23
772683,Malvern Wells,2023-05-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,194.1
772683,Malvern Wells,2023-05-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
772683,Malvern Wells,2023-05-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
772683,Malvern Wells,2023-05-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
772683,Malvern Wells,2023-05-12T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-05-12T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-12T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-12T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.17
772683,Malvern Wells,2023-05-12T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.64
772683,Malvern Wells,2023-05-12T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.69
772683,Malvern Wells,2023-05-12T20:00:00.000+00:00,feeder,05,N Current (RMS),A,68.1
772683,Malvern Wells,2023-05-12T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,61.0
772683,Malvern Wells,2023-05-12T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.8
772683,Malvern Wells,2023-05-12T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-05-12T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-12T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-12T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-12T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.43
772683,Malvern Wells,2023-05-12T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.79
772683,Malvern Wells,2023-05-12T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.11
772683,Malvern Wells,2023-05-12T20:00:00.000+00:00,feeder,04,N Current (RMS),A,67.8
772683,Malvern Wells,2023-05-12T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-05-12T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
772683,Malvern Wells,2023-05-12T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-05-12T20:00:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-05-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-05-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-05-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-05-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
772683,Malvern Wells,2023-05-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-05-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-05-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.6
772683,Malvern Wells,2023-05-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
772683,Malvern Wells,2023-05-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.79
772683,Malvern Wells,2023-05-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,135.8
772683,Malvern Wells,2023-05-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
772683,Malvern Wells,2023-05-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
772683,Malvern Wells,2023-05-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
772683,Malvern Wells,2023-05-12T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-05-12T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-12T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-12T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.96
772683,Malvern Wells,2023-05-12T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.85
772683,Malvern Wells,2023-05-12T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.51
772683,Malvern Wells,2023-05-12T19:50:00.000+00:00,feeder,05,N Current (RMS),A,75.0
772683,Malvern Wells,2023-05-12T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.8
772683,Malvern Wells,2023-05-12T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.2
772683,Malvern Wells,2023-05-12T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.7
772683,Malvern Wells,2023-05-12T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-12T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-12T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-12T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
772683,Malvern Wells,2023-05-12T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.75
772683,Malvern Wells,2023-05-12T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.55
772683,Malvern Wells,2023-05-12T19:50:00.000+00:00,feeder,04,N Current (RMS),A,74.3
772683,Malvern Wells,2023-05-12T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-05-12T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-05-12T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.3
772683,Malvern Wells,2023-05-12T19:50:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-05-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-05-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-05-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
772683,Malvern Wells,2023-05-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-05-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-05-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
772683,Malvern Wells,2023-05-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.03
772683,Malvern Wells,2023-05-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
772683,Malvern Wells,2023-05-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.05
772683,Malvern Wells,2023-05-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,149.3
772683,Malvern Wells,2023-05-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
772683,Malvern Wells,2023-05-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
772683,Malvern Wells,2023-05-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
772683,Malvern Wells,2023-05-12T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-05-12T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-12T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-12T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.49
772683,Malvern Wells,2023-05-12T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.52
772683,Malvern Wells,2023-05-12T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.51
772683,Malvern Wells,2023-05-12T19:40:00.000+00:00,feeder,05,N Current (RMS),A,82.1
772683,Malvern Wells,2023-05-12T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-05-12T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.4
772683,Malvern Wells,2023-05-12T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-05-12T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-12T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-12T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-05-12T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
772683,Malvern Wells,2023-05-12T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.96
772683,Malvern Wells,2023-05-12T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.05
772683,Malvern Wells,2023-05-12T19:40:00.000+00:00,feeder,04,N Current (RMS),A,81.7
772683,Malvern Wells,2023-05-12T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-05-12T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-05-12T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,92.8
772683,Malvern Wells,2023-05-12T19:40:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-05-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-05-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-05-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-05-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-05-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-05-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
772683,Malvern Wells,2023-05-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
772683,Malvern Wells,2023-05-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
772683,Malvern Wells,2023-05-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.55
772683,Malvern Wells,2023-05-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,163.8
772683,Malvern Wells,2023-05-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
772683,Malvern Wells,2023-05-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
772683,Malvern Wells,2023-05-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
772683,Malvern Wells,2023-05-12T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-05-12T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-12T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-12T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.18
772683,Malvern Wells,2023-05-12T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.53
772683,Malvern Wells,2023-05-12T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.34
772683,Malvern Wells,2023-05-12T19:30:00.000+00:00,feeder,05,N Current (RMS),A,83.7
772683,Malvern Wells,2023-05-12T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-05-12T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.2
772683,Malvern Wells,2023-05-12T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.1
772683,Malvern Wells,2023-05-12T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-12T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-12T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-05-12T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.14
772683,Malvern Wells,2023-05-12T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
772683,Malvern Wells,2023-05-12T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.21
772683,Malvern Wells,2023-05-12T19:30:00.000+00:00,feeder,04,N Current (RMS),A,83.2
772683,Malvern Wells,2023-05-12T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-05-12T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
772683,Malvern Wells,2023-05-12T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,93.0
772683,Malvern Wells,2023-05-12T19:30:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-05-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-05-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-05-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-05-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-05-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
772683,Malvern Wells,2023-05-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.32
772683,Malvern Wells,2023-05-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
772683,Malvern Wells,2023-05-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.55
772683,Malvern Wells,2023-05-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,166.9
772683,Malvern Wells,2023-05-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
772683,Malvern Wells,2023-05-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
772683,Malvern Wells,2023-05-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
772683,Malvern Wells,2023-05-12T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-12T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-12T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-12T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.13
772683,Malvern Wells,2023-05-12T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.79
772683,Malvern Wells,2023-05-12T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.16
772683,Malvern Wells,2023-05-12T19:20:00.000+00:00,feeder,05,N Current (RMS),A,64.6
772683,Malvern Wells,2023-05-12T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-05-12T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.4
772683,Malvern Wells,2023-05-12T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.4
772683,Malvern Wells,2023-05-12T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-12T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-12T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-05-12T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.58
772683,Malvern Wells,2023-05-12T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
772683,Malvern Wells,2023-05-12T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.82
772683,Malvern Wells,2023-05-12T19:20:00.000+00:00,feeder,04,N Current (RMS),A,64.1
772683,Malvern Wells,2023-05-12T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-05-12T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-05-12T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.5
772683,Malvern Wells,2023-05-12T19:20:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-05-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-05-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
772683,Malvern Wells,2023-05-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-05-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
772683,Malvern Wells,2023-05-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
772683,Malvern Wells,2023-05-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
772683,Malvern Wells,2023-05-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.98
772683,Malvern Wells,2023-05-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,128.7
772683,Malvern Wells,2023-05-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
772683,Malvern Wells,2023-05-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
772683,Malvern Wells,2023-05-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
772683,Malvern Wells,2023-05-12T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-12T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-12T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-12T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.5
772683,Malvern Wells,2023-05-12T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.51
772683,Malvern Wells,2023-05-12T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.66
772683,Malvern Wells,2023-05-12T19:10:00.000+00:00,feeder,05,N Current (RMS),A,64.7
772683,Malvern Wells,2023-05-12T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-05-12T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
772683,Malvern Wells,2023-05-12T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-05-12T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-12T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-12T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-12T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.9
772683,Malvern Wells,2023-05-12T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
772683,Malvern Wells,2023-05-12T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.23
772683,Malvern Wells,2023-05-12T19:10:00.000+00:00,feeder,04,N Current (RMS),A,64.2
772683,Malvern Wells,2023-05-12T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-05-12T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
772683,Malvern Wells,2023-05-12T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
772683,Malvern Wells,2023-05-12T19:10:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-05-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-05-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
772683,Malvern Wells,2023-05-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-05-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
772683,Malvern Wells,2023-05-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.4
772683,Malvern Wells,2023-05-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.3
772683,Malvern Wells,2023-05-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
772683,Malvern Wells,2023-05-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
772683,Malvern Wells,2023-05-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
772683,Malvern Wells,2023-05-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
772683,Malvern Wells,2023-05-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
772683,Malvern Wells,2023-05-12T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-05-12T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-12T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-12T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.33
772683,Malvern Wells,2023-05-12T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.05
772683,Malvern Wells,2023-05-12T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.71
772683,Malvern Wells,2023-05-12T19:00:00.000+00:00,feeder,05,N Current (RMS),A,72.0
772683,Malvern Wells,2023-05-12T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-05-12T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,63.2
772683,Malvern Wells,2023-05-12T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-05-12T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-12T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-12T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-12T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
772683,Malvern Wells,2023-05-12T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
772683,Malvern Wells,2023-05-12T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.19
772683,Malvern Wells,2023-05-12T19:00:00.000+00:00,feeder,04,N Current (RMS),A,71.6
772683,Malvern Wells,2023-05-12T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-05-12T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
772683,Malvern Wells,2023-05-12T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
772683,Malvern Wells,2023-05-12T19:00:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-05-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-05-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-05-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
772683,Malvern Wells,2023-05-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-05-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-05-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
772683,Malvern Wells,2023-05-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.73
772683,Malvern Wells,2023-05-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
772683,Malvern Wells,2023-05-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.89
772683,Malvern Wells,2023-05-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,143.6
772683,Malvern Wells,2023-05-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
772683,Malvern Wells,2023-05-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
772683,Malvern Wells,2023-05-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
772683,Malvern Wells,2023-05-12T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-12T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-12T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-12T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.56
772683,Malvern Wells,2023-05-12T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.31
772683,Malvern Wells,2023-05-12T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.36
772683,Malvern Wells,2023-05-12T18:50:00.000+00:00,feeder,05,N Current (RMS),A,68.4
772683,Malvern Wells,2023-05-12T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-05-12T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,64.0
772683,Malvern Wells,2023-05-12T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.4
772683,Malvern Wells,2023-05-12T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-05-12T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-12T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-12T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.48
772683,Malvern Wells,2023-05-12T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
772683,Malvern Wells,2023-05-12T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.02
772683,Malvern Wells,2023-05-12T18:50:00.000+00:00,feeder,04,N Current (RMS),A,67.8
772683,Malvern Wells,2023-05-12T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-05-12T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-05-12T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.6
772683,Malvern Wells,2023-05-12T18:50:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-05-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-05-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
772683,Malvern Wells,2023-05-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-05-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-05-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
772683,Malvern Wells,2023-05-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.34
772683,Malvern Wells,2023-05-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.38
772683,Malvern Wells,2023-05-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,136.2
772683,Malvern Wells,2023-05-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
772683,Malvern Wells,2023-05-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
772683,Malvern Wells,2023-05-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
772683,Malvern Wells,2023-05-12T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-05-12T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-12T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-12T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.74
772683,Malvern Wells,2023-05-12T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.07
772683,Malvern Wells,2023-05-12T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.21
772683,Malvern Wells,2023-05-12T18:40:00.000+00:00,feeder,05,N Current (RMS),A,81.3
772683,Malvern Wells,2023-05-12T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-05-12T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,94.0
772683,Malvern Wells,2023-05-12T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.2
772683,Malvern Wells,2023-05-12T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-05-12T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-12T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-12T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.45
772683,Malvern Wells,2023-05-12T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.05
772683,Malvern Wells,2023-05-12T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.9
772683,Malvern Wells,2023-05-12T18:40:00.000+00:00,feeder,04,N Current (RMS),A,81.4
772683,Malvern Wells,2023-05-12T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-05-12T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
772683,Malvern Wells,2023-05-12T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,87.1
772683,Malvern Wells,2023-05-12T18:40:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-05-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-05-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-05-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-05-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-05-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.19
772683,Malvern Wells,2023-05-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.12
772683,Malvern Wells,2023-05-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.11
772683,Malvern Wells,2023-05-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,162.7
772683,Malvern Wells,2023-05-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-05-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
772683,Malvern Wells,2023-05-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
772683,Malvern Wells,2023-05-12T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-05-12T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-12T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-12T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.14
772683,Malvern Wells,2023-05-12T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.71
772683,Malvern Wells,2023-05-12T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.99
772683,Malvern Wells,2023-05-12T18:30:00.000+00:00,feeder,05,N Current (RMS),A,82.0
772683,Malvern Wells,2023-05-12T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-05-12T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,99.2
772683,Malvern Wells,2023-05-12T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-05-12T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-12T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-12T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-12T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.93
772683,Malvern Wells,2023-05-12T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.31
772683,Malvern Wells,2023-05-12T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.13
772683,Malvern Wells,2023-05-12T18:30:00.000+00:00,feeder,04,N Current (RMS),A,82.3
772683,Malvern Wells,2023-05-12T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-05-12T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-05-12T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.1
772683,Malvern Wells,2023-05-12T18:30:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-05-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-05-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-05-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-05-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-05-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
772683,Malvern Wells,2023-05-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.01
772683,Malvern Wells,2023-05-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.12
772683,Malvern Wells,2023-05-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,164.2
772683,Malvern Wells,2023-05-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
772683,Malvern Wells,2023-05-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
772683,Malvern Wells,2023-05-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
772683,Malvern Wells,2023-05-12T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-05-12T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-12T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-12T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.56
772683,Malvern Wells,2023-05-12T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.04
772683,Malvern Wells,2023-05-12T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.44
772683,Malvern Wells,2023-05-12T18:20:00.000+00:00,feeder,05,N Current (RMS),A,79.5
772683,Malvern Wells,2023-05-12T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-05-12T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,86.4
772683,Malvern Wells,2023-05-12T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-05-12T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-12T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-12T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-12T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.02
772683,Malvern Wells,2023-05-12T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.8
772683,Malvern Wells,2023-05-12T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.22
772683,Malvern Wells,2023-05-12T18:20:00.000+00:00,feeder,04,N Current (RMS),A,79.0
772683,Malvern Wells,2023-05-12T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-05-12T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-05-12T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.6
772683,Malvern Wells,2023-05-12T18:20:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-05-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-05-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-05-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-05-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-05-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-05-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
772683,Malvern Wells,2023-05-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.84
772683,Malvern Wells,2023-05-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.67
772683,Malvern Wells,2023-05-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,158.4
772683,Malvern Wells,2023-05-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
772683,Malvern Wells,2023-05-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
772683,Malvern Wells,2023-05-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
772683,Malvern Wells,2023-05-12T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-12T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-12T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-12T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.29
772683,Malvern Wells,2023-05-12T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.98
772683,Malvern Wells,2023-05-12T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.46
772683,Malvern Wells,2023-05-12T18:10:00.000+00:00,feeder,05,N Current (RMS),A,92.6
772683,Malvern Wells,2023-05-12T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-05-12T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,94.6
772683,Malvern Wells,2023-05-12T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,64.2
772683,Malvern Wells,2023-05-12T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-12T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-12T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-12T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.38
772683,Malvern Wells,2023-05-12T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.47
772683,Malvern Wells,2023-05-12T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.36
772683,Malvern Wells,2023-05-12T18:10:00.000+00:00,feeder,04,N Current (RMS),A,92.2
772683,Malvern Wells,2023-05-12T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-05-12T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
772683,Malvern Wells,2023-05-12T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.8
772683,Malvern Wells,2023-05-12T18:10:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-05-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-05-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-05-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-05-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-05-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-05-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-05-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
772683,Malvern Wells,2023-05-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.45
772683,Malvern Wells,2023-05-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.82
772683,Malvern Wells,2023-05-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,184.8
772683,Malvern Wells,2023-05-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
772683,Malvern Wells,2023-05-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
772683,Malvern Wells,2023-05-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
772683,Malvern Wells,2023-05-12T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-12T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-12T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-12T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.02
772683,Malvern Wells,2023-05-12T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.99
772683,Malvern Wells,2023-05-12T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.98
772683,Malvern Wells,2023-05-12T18:00:00.000+00:00,feeder,05,N Current (RMS),A,84.9
772683,Malvern Wells,2023-05-12T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.8
772683,Malvern Wells,2023-05-12T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,98.3
772683,Malvern Wells,2023-05-12T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,82.3
772683,Malvern Wells,2023-05-12T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-12T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-12T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-05-12T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.34
772683,Malvern Wells,2023-05-12T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.95
772683,Malvern Wells,2023-05-12T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.47
772683,Malvern Wells,2023-05-12T18:00:00.000+00:00,feeder,04,N Current (RMS),A,84.4
772683,Malvern Wells,2023-05-12T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-05-12T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
772683,Malvern Wells,2023-05-12T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.9
772683,Malvern Wells,2023-05-12T18:00:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-05-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-05-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-05-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-05-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-05-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-05-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
772683,Malvern Wells,2023-05-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.94
772683,Malvern Wells,2023-05-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.45
772683,Malvern Wells,2023-05-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,169.3
772683,Malvern Wells,2023-05-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
772683,Malvern Wells,2023-05-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
772683,Malvern Wells,2023-05-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
772683,Malvern Wells,2023-05-12T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-05-12T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-12T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-12T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.35
772683,Malvern Wells,2023-05-12T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,25.62
772683,Malvern Wells,2023-05-12T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.87
772683,Malvern Wells,2023-05-12T17:50:00.000+00:00,feeder,05,N Current (RMS),A,96.1
772683,Malvern Wells,2023-05-12T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-05-12T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,104.9
772683,Malvern Wells,2023-05-12T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,98.0
772683,Malvern Wells,2023-05-12T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-12T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-05-12T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-05-12T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.54
772683,Malvern Wells,2023-05-12T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.59
772683,Malvern Wells,2023-05-12T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.23
772683,Malvern Wells,2023-05-12T17:50:00.000+00:00,feeder,04,N Current (RMS),A,95.5
772683,Malvern Wells,2023-05-12T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-05-12T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
772683,Malvern Wells,2023-05-12T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.8
772683,Malvern Wells,2023-05-12T17:50:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-05-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-05-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-05-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-05-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-05-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-05-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
772683,Malvern Wells,2023-05-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.2
772683,Malvern Wells,2023-05-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.1
772683,Malvern Wells,2023-05-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,191.6
772683,Malvern Wells,2023-05-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
772683,Malvern Wells,2023-05-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
772683,Malvern Wells,2023-05-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
772683,Malvern Wells,2023-05-12T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-05-12T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-05-12T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-12T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.18
