Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-12T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.74
772683,Malvern Wells,2023-05-12T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.01
772683,Malvern Wells,2023-05-12T17:40:00.000+00:00,feeder,05,N Current (RMS),A,92.9
772683,Malvern Wells,2023-05-12T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-05-12T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,101.4
772683,Malvern Wells,2023-05-12T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,82.8
772683,Malvern Wells,2023-05-12T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-12T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-05-12T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-12T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.12
772683,Malvern Wells,2023-05-12T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.42
772683,Malvern Wells,2023-05-12T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.18
772683,Malvern Wells,2023-05-12T17:40:00.000+00:00,feeder,04,N Current (RMS),A,92.4
772683,Malvern Wells,2023-05-12T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-05-12T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
772683,Malvern Wells,2023-05-12T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-05-12T17:40:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-05-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-05-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-05-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
772683,Malvern Wells,2023-05-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-05-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-05-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.29
772683,Malvern Wells,2023-05-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.17
772683,Malvern Wells,2023-05-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.19
772683,Malvern Wells,2023-05-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,185.3
772683,Malvern Wells,2023-05-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
772683,Malvern Wells,2023-05-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
772683,Malvern Wells,2023-05-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
772683,Malvern Wells,2023-05-12T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-05-12T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-12T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-12T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.31
772683,Malvern Wells,2023-05-12T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,26.88
772683,Malvern Wells,2023-05-12T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.04
772683,Malvern Wells,2023-05-12T17:30:00.000+00:00,feeder,05,N Current (RMS),A,85.1
772683,Malvern Wells,2023-05-12T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-05-12T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,110.2
772683,Malvern Wells,2023-05-12T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,66.7
772683,Malvern Wells,2023-05-12T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-12T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-05-12T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-12T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.55
772683,Malvern Wells,2023-05-12T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
772683,Malvern Wells,2023-05-12T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.94
772683,Malvern Wells,2023-05-12T17:30:00.000+00:00,feeder,04,N Current (RMS),A,84.5
772683,Malvern Wells,2023-05-12T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-05-12T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-05-12T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.6
772683,Malvern Wells,2023-05-12T17:30:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-05-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-05-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-05-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-05-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-05-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
772683,Malvern Wells,2023-05-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.25
772683,Malvern Wells,2023-05-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.97
772683,Malvern Wells,2023-05-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,169.6
772683,Malvern Wells,2023-05-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
772683,Malvern Wells,2023-05-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
772683,Malvern Wells,2023-05-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
772683,Malvern Wells,2023-05-12T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-05-12T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-05-12T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-12T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.04
772683,Malvern Wells,2023-05-12T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,26.15
772683,Malvern Wells,2023-05-12T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.28
772683,Malvern Wells,2023-05-12T17:20:00.000+00:00,feeder,05,N Current (RMS),A,85.0
772683,Malvern Wells,2023-05-12T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-05-12T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,106.8
772683,Malvern Wells,2023-05-12T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,75.9
772683,Malvern Wells,2023-05-12T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-12T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-12T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-12T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.52
772683,Malvern Wells,2023-05-12T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
772683,Malvern Wells,2023-05-12T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.35
772683,Malvern Wells,2023-05-12T17:20:00.000+00:00,feeder,04,N Current (RMS),A,84.0
772683,Malvern Wells,2023-05-12T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-05-12T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-05-12T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,92.5
772683,Malvern Wells,2023-05-12T17:20:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-05-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-05-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-05-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-05-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
772683,Malvern Wells,2023-05-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.15
772683,Malvern Wells,2023-05-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.63
772683,Malvern Wells,2023-05-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,169.0
772683,Malvern Wells,2023-05-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
772683,Malvern Wells,2023-05-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
772683,Malvern Wells,2023-05-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
772683,Malvern Wells,2023-05-12T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-05-12T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-05-12T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-12T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.25
772683,Malvern Wells,2023-05-12T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,25.13
772683,Malvern Wells,2023-05-12T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.12
772683,Malvern Wells,2023-05-12T17:10:00.000+00:00,feeder,05,N Current (RMS),A,69.1
772683,Malvern Wells,2023-05-12T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-05-12T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,102.3
772683,Malvern Wells,2023-05-12T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-05-12T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-12T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-05-12T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-12T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.95
772683,Malvern Wells,2023-05-12T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.9
772683,Malvern Wells,2023-05-12T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.69
772683,Malvern Wells,2023-05-12T17:10:00.000+00:00,feeder,04,N Current (RMS),A,68.6
772683,Malvern Wells,2023-05-12T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-05-12T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-05-12T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.5
772683,Malvern Wells,2023-05-12T17:10:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-05-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-05-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-05-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-05-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-05-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-05-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.2
772683,Malvern Wells,2023-05-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.02
772683,Malvern Wells,2023-05-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.81
772683,Malvern Wells,2023-05-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,137.7
772683,Malvern Wells,2023-05-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
772683,Malvern Wells,2023-05-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
772683,Malvern Wells,2023-05-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
772683,Malvern Wells,2023-05-12T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-12T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-05-12T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-12T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.51
772683,Malvern Wells,2023-05-12T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,25.93
772683,Malvern Wells,2023-05-12T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.08
772683,Malvern Wells,2023-05-12T17:00:00.000+00:00,feeder,05,N Current (RMS),A,80.8
772683,Malvern Wells,2023-05-12T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-05-12T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,105.4
772683,Malvern Wells,2023-05-12T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-05-12T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-12T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-05-12T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-12T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.94
772683,Malvern Wells,2023-05-12T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.64
772683,Malvern Wells,2023-05-12T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.84
772683,Malvern Wells,2023-05-12T17:00:00.000+00:00,feeder,04,N Current (RMS),A,80.6
772683,Malvern Wells,2023-05-12T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-05-12T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
772683,Malvern Wells,2023-05-12T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.8
772683,Malvern Wells,2023-05-12T17:00:00.000+00:00,transformer,,Temperature,C,15.7
772683,Malvern Wells,2023-05-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-05-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-05-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-05-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-05-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-05-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-05-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
772683,Malvern Wells,2023-05-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.56
772683,Malvern Wells,2023-05-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.93
772683,Malvern Wells,2023-05-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,161.4
772683,Malvern Wells,2023-05-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
772683,Malvern Wells,2023-05-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
772683,Malvern Wells,2023-05-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
772683,Malvern Wells,2023-05-12T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-05-12T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-05-12T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-12T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.23
772683,Malvern Wells,2023-05-12T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,25.84
772683,Malvern Wells,2023-05-12T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.9
772683,Malvern Wells,2023-05-12T16:50:00.000+00:00,feeder,05,N Current (RMS),A,87.5
772683,Malvern Wells,2023-05-12T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-05-12T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,105.1
772683,Malvern Wells,2023-05-12T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-05-12T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-12T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-12T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-12T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
772683,Malvern Wells,2023-05-12T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.66
772683,Malvern Wells,2023-05-12T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.01
772683,Malvern Wells,2023-05-12T16:50:00.000+00:00,feeder,04,N Current (RMS),A,87.6
772683,Malvern Wells,2023-05-12T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-05-12T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
772683,Malvern Wells,2023-05-12T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.1
772683,Malvern Wells,2023-05-12T16:50:00.000+00:00,transformer,,Temperature,C,15.7
772683,Malvern Wells,2023-05-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-05-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-05-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-05-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-05-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-05-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-05-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.86
772683,Malvern Wells,2023-05-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.5
772683,Malvern Wells,2023-05-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.91
772683,Malvern Wells,2023-05-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,175.1
772683,Malvern Wells,2023-05-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-05-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
772683,Malvern Wells,2023-05-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
772683,Malvern Wells,2023-05-12T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-05-12T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.64
772683,Malvern Wells,2023-05-12T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-12T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.47
772683,Malvern Wells,2023-05-12T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,26.34
772683,Malvern Wells,2023-05-12T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.23
772683,Malvern Wells,2023-05-12T16:40:00.000+00:00,feeder,05,N Current (RMS),A,83.6
772683,Malvern Wells,2023-05-12T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-05-12T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,107.0
772683,Malvern Wells,2023-05-12T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-05-12T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-12T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-05-12T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-12T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.05
772683,Malvern Wells,2023-05-12T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.99
772683,Malvern Wells,2023-05-12T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.5
772683,Malvern Wells,2023-05-12T16:40:00.000+00:00,feeder,04,N Current (RMS),A,83.3
772683,Malvern Wells,2023-05-12T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-05-12T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
772683,Malvern Wells,2023-05-12T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.9
772683,Malvern Wells,2023-05-12T16:40:00.000+00:00,transformer,,Temperature,C,15.7
772683,Malvern Wells,2023-05-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-05-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-05-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-05-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-05-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
772683,Malvern Wells,2023-05-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-05-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
772683,Malvern Wells,2023-05-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.33
772683,Malvern Wells,2023-05-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.73
772683,Malvern Wells,2023-05-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,166.9
772683,Malvern Wells,2023-05-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
772683,Malvern Wells,2023-05-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
772683,Malvern Wells,2023-05-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
772683,Malvern Wells,2023-05-12T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-05-12T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.88
772683,Malvern Wells,2023-05-12T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-12T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.05
772683,Malvern Wells,2023-05-12T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,24.63
772683,Malvern Wells,2023-05-12T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.19
772683,Malvern Wells,2023-05-12T16:30:00.000+00:00,feeder,05,N Current (RMS),A,59.4
772683,Malvern Wells,2023-05-12T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-05-12T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,100.5
772683,Malvern Wells,2023-05-12T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.9
772683,Malvern Wells,2023-05-12T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-12T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-12T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-12T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.24
772683,Malvern Wells,2023-05-12T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.58
772683,Malvern Wells,2023-05-12T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.47
772683,Malvern Wells,2023-05-12T16:30:00.000+00:00,feeder,04,N Current (RMS),A,58.6
772683,Malvern Wells,2023-05-12T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-05-12T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
772683,Malvern Wells,2023-05-12T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,100.6
772683,Malvern Wells,2023-05-12T16:30:00.000+00:00,transformer,,Temperature,C,15.7
772683,Malvern Wells,2023-05-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-05-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-05-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-05-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-05-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-05-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-05-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
772683,Malvern Wells,2023-05-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.21
772683,Malvern Wells,2023-05-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.66
772683,Malvern Wells,2023-05-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
772683,Malvern Wells,2023-05-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
772683,Malvern Wells,2023-05-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
772683,Malvern Wells,2023-05-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
772683,Malvern Wells,2023-05-12T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-05-12T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.6
772683,Malvern Wells,2023-05-12T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-12T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.43
772683,Malvern Wells,2023-05-12T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.15
772683,Malvern Wells,2023-05-12T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.69
772683,Malvern Wells,2023-05-12T16:20:00.000+00:00,feeder,05,N Current (RMS),A,59.9
772683,Malvern Wells,2023-05-12T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-05-12T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,90.3
772683,Malvern Wells,2023-05-12T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-05-12T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-12T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-05-12T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-12T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.43
772683,Malvern Wells,2023-05-12T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.32
772683,Malvern Wells,2023-05-12T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.03
772683,Malvern Wells,2023-05-12T16:20:00.000+00:00,feeder,04,N Current (RMS),A,58.9
772683,Malvern Wells,2023-05-12T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-05-12T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-05-12T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.1
772683,Malvern Wells,2023-05-12T16:20:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-05-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-05-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-05-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-05-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-05-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-05-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.86
772683,Malvern Wells,2023-05-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.48
772683,Malvern Wells,2023-05-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.73
772683,Malvern Wells,2023-05-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,118.8
772683,Malvern Wells,2023-05-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
772683,Malvern Wells,2023-05-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
772683,Malvern Wells,2023-05-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
772683,Malvern Wells,2023-05-12T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-05-12T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.06
772683,Malvern Wells,2023-05-12T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-12T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.5
772683,Malvern Wells,2023-05-12T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,26.0
772683,Malvern Wells,2023-05-12T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.12
772683,Malvern Wells,2023-05-12T16:10:00.000+00:00,feeder,05,N Current (RMS),A,51.5
772683,Malvern Wells,2023-05-12T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.2
772683,Malvern Wells,2023-05-12T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,107.0
772683,Malvern Wells,2023-05-12T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,54.7
772683,Malvern Wells,2023-05-12T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-12T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-12T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-12T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.29
772683,Malvern Wells,2023-05-12T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.18
772683,Malvern Wells,2023-05-12T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.53
772683,Malvern Wells,2023-05-12T16:10:00.000+00:00,feeder,04,N Current (RMS),A,50.9
772683,Malvern Wells,2023-05-12T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
772683,Malvern Wells,2023-05-12T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-05-12T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.1
772683,Malvern Wells,2023-05-12T16:10:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-05-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-05-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-05-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-05-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-05-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-05-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.79
772683,Malvern Wells,2023-05-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.18
772683,Malvern Wells,2023-05-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.65
772683,Malvern Wells,2023-05-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
772683,Malvern Wells,2023-05-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
772683,Malvern Wells,2023-05-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
772683,Malvern Wells,2023-05-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
772683,Malvern Wells,2023-05-12T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-05-12T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-05-12T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-12T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.23
772683,Malvern Wells,2023-05-12T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.33
772683,Malvern Wells,2023-05-12T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.38
772683,Malvern Wells,2023-05-12T16:00:00.000+00:00,feeder,05,N Current (RMS),A,53.6
772683,Malvern Wells,2023-05-12T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-05-12T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,86.8
772683,Malvern Wells,2023-05-12T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-05-12T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-12T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-05-12T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-12T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.37
772683,Malvern Wells,2023-05-12T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.48
772683,Malvern Wells,2023-05-12T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.85
772683,Malvern Wells,2023-05-12T16:00:00.000+00:00,feeder,04,N Current (RMS),A,53.1
772683,Malvern Wells,2023-05-12T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-05-12T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-05-12T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
772683,Malvern Wells,2023-05-12T16:00:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-05-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
772683,Malvern Wells,2023-05-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-05-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-05-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-05-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-05-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.6
772683,Malvern Wells,2023-05-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.81
772683,Malvern Wells,2023-05-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.23
772683,Malvern Wells,2023-05-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
772683,Malvern Wells,2023-05-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
772683,Malvern Wells,2023-05-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
772683,Malvern Wells,2023-05-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
772683,Malvern Wells,2023-05-12T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-05-12T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-05-12T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-12T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.54
772683,Malvern Wells,2023-05-12T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.03
772683,Malvern Wells,2023-05-12T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.19
772683,Malvern Wells,2023-05-12T15:50:00.000+00:00,feeder,05,N Current (RMS),A,64.9
772683,Malvern Wells,2023-05-12T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-05-12T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,74.0
772683,Malvern Wells,2023-05-12T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,59.0
772683,Malvern Wells,2023-05-12T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-12T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-05-12T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-12T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.74
772683,Malvern Wells,2023-05-12T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.02
772683,Malvern Wells,2023-05-12T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.03
772683,Malvern Wells,2023-05-12T15:50:00.000+00:00,feeder,04,N Current (RMS),A,64.4
772683,Malvern Wells,2023-05-12T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-05-12T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
772683,Malvern Wells,2023-05-12T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.7
772683,Malvern Wells,2023-05-12T15:50:00.000+00:00,transformer,,Temperature,C,15.7
772683,Malvern Wells,2023-05-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-05-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
772683,Malvern Wells,2023-05-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-05-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-05-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-05-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
772683,Malvern Wells,2023-05-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
772683,Malvern Wells,2023-05-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.22
772683,Malvern Wells,2023-05-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,129.3
772683,Malvern Wells,2023-05-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
772683,Malvern Wells,2023-05-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
772683,Malvern Wells,2023-05-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
772683,Malvern Wells,2023-05-12T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-05-12T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-12T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-12T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.79
772683,Malvern Wells,2023-05-12T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.89
772683,Malvern Wells,2023-05-12T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.87
772683,Malvern Wells,2023-05-12T15:40:00.000+00:00,feeder,05,N Current (RMS),A,51.8
772683,Malvern Wells,2023-05-12T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-05-12T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,64.7
772683,Malvern Wells,2023-05-12T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.7
772683,Malvern Wells,2023-05-12T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-12T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-12T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-12T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.54
772683,Malvern Wells,2023-05-12T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.06
772683,Malvern Wells,2023-05-12T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.31
772683,Malvern Wells,2023-05-12T15:40:00.000+00:00,feeder,04,N Current (RMS),A,51.7
772683,Malvern Wells,2023-05-12T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-05-12T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
772683,Malvern Wells,2023-05-12T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.3
772683,Malvern Wells,2023-05-12T15:40:00.000+00:00,transformer,,Temperature,C,15.7
772683,Malvern Wells,2023-05-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-05-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-05-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-05-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-05-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-05-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
772683,Malvern Wells,2023-05-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.95
772683,Malvern Wells,2023-05-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.19
772683,Malvern Wells,2023-05-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
772683,Malvern Wells,2023-05-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
772683,Malvern Wells,2023-05-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
772683,Malvern Wells,2023-05-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
772683,Malvern Wells,2023-05-12T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-05-12T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-12T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-12T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.91
772683,Malvern Wells,2023-05-12T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.05
772683,Malvern Wells,2023-05-12T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.06
772683,Malvern Wells,2023-05-12T15:30:00.000+00:00,feeder,05,N Current (RMS),A,52.9
772683,Malvern Wells,2023-05-12T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-05-12T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,69.4
772683,Malvern Wells,2023-05-12T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
772683,Malvern Wells,2023-05-12T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-12T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-05-12T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-12T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.8
772683,Malvern Wells,2023-05-12T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.08
772683,Malvern Wells,2023-05-12T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.52
772683,Malvern Wells,2023-05-12T15:30:00.000+00:00,feeder,04,N Current (RMS),A,53.4
772683,Malvern Wells,2023-05-12T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-05-12T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
772683,Malvern Wells,2023-05-12T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-05-12T15:30:00.000+00:00,transformer,,Temperature,C,15.7
772683,Malvern Wells,2023-05-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-05-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-05-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-05-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-05-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-05-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
772683,Malvern Wells,2023-05-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.12
772683,Malvern Wells,2023-05-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.58
772683,Malvern Wells,2023-05-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
772683,Malvern Wells,2023-05-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-05-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
772683,Malvern Wells,2023-05-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
772683,Malvern Wells,2023-05-12T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-12T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-12T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-12T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.52
772683,Malvern Wells,2023-05-12T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.17
772683,Malvern Wells,2023-05-12T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.96
772683,Malvern Wells,2023-05-12T15:20:00.000+00:00,feeder,05,N Current (RMS),A,55.8
772683,Malvern Wells,2023-05-12T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-05-12T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,70.9
772683,Malvern Wells,2023-05-12T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
772683,Malvern Wells,2023-05-12T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-12T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-05-12T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-12T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.61
772683,Malvern Wells,2023-05-12T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
772683,Malvern Wells,2023-05-12T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.45
772683,Malvern Wells,2023-05-12T15:20:00.000+00:00,feeder,04,N Current (RMS),A,55.9
772683,Malvern Wells,2023-05-12T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-05-12T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
772683,Malvern Wells,2023-05-12T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-05-12T15:20:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-05-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
772683,Malvern Wells,2023-05-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-05-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-05-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-05-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-05-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.13
772683,Malvern Wells,2023-05-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.36
772683,Malvern Wells,2023-05-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.41
772683,Malvern Wells,2023-05-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
772683,Malvern Wells,2023-05-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-05-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
772683,Malvern Wells,2023-05-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
772683,Malvern Wells,2023-05-12T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-05-12T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-05-12T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-12T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.17
