Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-12T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.04
772683,Malvern Wells,2023-05-12T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.32
772683,Malvern Wells,2023-05-12T15:10:00.000+00:00,feeder,05,N Current (RMS),A,55.1
772683,Malvern Wells,2023-05-12T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-05-12T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,61.4
772683,Malvern Wells,2023-05-12T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
772683,Malvern Wells,2023-05-12T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-12T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-05-12T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-12T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
772683,Malvern Wells,2023-05-12T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
772683,Malvern Wells,2023-05-12T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.28
772683,Malvern Wells,2023-05-12T15:10:00.000+00:00,feeder,04,N Current (RMS),A,55.2
772683,Malvern Wells,2023-05-12T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-05-12T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-05-12T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.1
772683,Malvern Wells,2023-05-12T15:10:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-05-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
772683,Malvern Wells,2023-05-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-05-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-05-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-05-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-05-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
772683,Malvern Wells,2023-05-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
772683,Malvern Wells,2023-05-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
772683,Malvern Wells,2023-05-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
772683,Malvern Wells,2023-05-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-05-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
772683,Malvern Wells,2023-05-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
772683,Malvern Wells,2023-05-12T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-05-12T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-05-12T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-12T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.55
772683,Malvern Wells,2023-05-12T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.2
772683,Malvern Wells,2023-05-12T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.38
772683,Malvern Wells,2023-05-12T15:00:00.000+00:00,feeder,05,N Current (RMS),A,50.5
772683,Malvern Wells,2023-05-12T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-05-12T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,66.8
772683,Malvern Wells,2023-05-12T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.3
772683,Malvern Wells,2023-05-12T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-12T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-12T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-05-12T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.96
772683,Malvern Wells,2023-05-12T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
772683,Malvern Wells,2023-05-12T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.22
772683,Malvern Wells,2023-05-12T15:00:00.000+00:00,feeder,04,N Current (RMS),A,50.9
772683,Malvern Wells,2023-05-12T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-05-12T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-05-12T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.7
772683,Malvern Wells,2023-05-12T15:00:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-05-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-05-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-05-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-05-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-05-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-05-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-05-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
772683,Malvern Wells,2023-05-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.46
772683,Malvern Wells,2023-05-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
772683,Malvern Wells,2023-05-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
772683,Malvern Wells,2023-05-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-05-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
772683,Malvern Wells,2023-05-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
772683,Malvern Wells,2023-05-12T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-12T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-12T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-12T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.04
772683,Malvern Wells,2023-05-12T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.43
772683,Malvern Wells,2023-05-12T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.79
772683,Malvern Wells,2023-05-12T14:50:00.000+00:00,feeder,05,N Current (RMS),A,55.3
772683,Malvern Wells,2023-05-12T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-05-12T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.2
772683,Malvern Wells,2023-05-12T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
772683,Malvern Wells,2023-05-12T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-12T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-12T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-12T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
772683,Malvern Wells,2023-05-12T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.93
772683,Malvern Wells,2023-05-12T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.76
772683,Malvern Wells,2023-05-12T14:50:00.000+00:00,feeder,04,N Current (RMS),A,55.4
772683,Malvern Wells,2023-05-12T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-05-12T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-05-12T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-05-12T14:50:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-05-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-05-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-05-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-05-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-05-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.21
772683,Malvern Wells,2023-05-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.36
772683,Malvern Wells,2023-05-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.55
772683,Malvern Wells,2023-05-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
772683,Malvern Wells,2023-05-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-05-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
772683,Malvern Wells,2023-05-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
772683,Malvern Wells,2023-05-12T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-12T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-12T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-12T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.53
772683,Malvern Wells,2023-05-12T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.13
772683,Malvern Wells,2023-05-12T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.78
772683,Malvern Wells,2023-05-12T14:40:00.000+00:00,feeder,05,N Current (RMS),A,51.0
772683,Malvern Wells,2023-05-12T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-05-12T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.8
772683,Malvern Wells,2023-05-12T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
772683,Malvern Wells,2023-05-12T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-12T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-05-12T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-12T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
772683,Malvern Wells,2023-05-12T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
772683,Malvern Wells,2023-05-12T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.51
772683,Malvern Wells,2023-05-12T14:40:00.000+00:00,feeder,04,N Current (RMS),A,51.3
772683,Malvern Wells,2023-05-12T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-05-12T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-05-12T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-05-12T14:40:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-05-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-05-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-05-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-05-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-05-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
772683,Malvern Wells,2023-05-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
772683,Malvern Wells,2023-05-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
772683,Malvern Wells,2023-05-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
772683,Malvern Wells,2023-05-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-05-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
772683,Malvern Wells,2023-05-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
772683,Malvern Wells,2023-05-12T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-12T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-12T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-12T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.41
772683,Malvern Wells,2023-05-12T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.83
772683,Malvern Wells,2023-05-12T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.36
772683,Malvern Wells,2023-05-12T14:30:00.000+00:00,feeder,05,N Current (RMS),A,57.1
772683,Malvern Wells,2023-05-12T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-05-12T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,52.8
772683,Malvern Wells,2023-05-12T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.6
772683,Malvern Wells,2023-05-12T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-12T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-12T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-12T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
772683,Malvern Wells,2023-05-12T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.14
772683,Malvern Wells,2023-05-12T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.08
772683,Malvern Wells,2023-05-12T14:30:00.000+00:00,feeder,04,N Current (RMS),A,57.2
772683,Malvern Wells,2023-05-12T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-05-12T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-05-12T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-05-12T14:30:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-05-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-05-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-05-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-05-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-05-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-05-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-05-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
772683,Malvern Wells,2023-05-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
772683,Malvern Wells,2023-05-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.44
772683,Malvern Wells,2023-05-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
772683,Malvern Wells,2023-05-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-05-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
772683,Malvern Wells,2023-05-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
772683,Malvern Wells,2023-05-12T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-12T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-12T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-12T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.3
772683,Malvern Wells,2023-05-12T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.3
772683,Malvern Wells,2023-05-12T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.78
772683,Malvern Wells,2023-05-12T14:20:00.000+00:00,feeder,05,N Current (RMS),A,60.9
772683,Malvern Wells,2023-05-12T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-05-12T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.5
772683,Malvern Wells,2023-05-12T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.8
772683,Malvern Wells,2023-05-12T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-12T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-05-12T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-12T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
772683,Malvern Wells,2023-05-12T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.74
772683,Malvern Wells,2023-05-12T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.29
772683,Malvern Wells,2023-05-12T14:20:00.000+00:00,feeder,04,N Current (RMS),A,60.7
772683,Malvern Wells,2023-05-12T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-05-12T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
772683,Malvern Wells,2023-05-12T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
772683,Malvern Wells,2023-05-12T14:20:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-05-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-05-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-05-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-05-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-05-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-05-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-05-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.25
772683,Malvern Wells,2023-05-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
772683,Malvern Wells,2023-05-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
772683,Malvern Wells,2023-05-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
772683,Malvern Wells,2023-05-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-05-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
772683,Malvern Wells,2023-05-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
772683,Malvern Wells,2023-05-12T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-12T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-12T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-12T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.79
772683,Malvern Wells,2023-05-12T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.8
772683,Malvern Wells,2023-05-12T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.24
772683,Malvern Wells,2023-05-12T14:10:00.000+00:00,feeder,05,N Current (RMS),A,65.5
772683,Malvern Wells,2023-05-12T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-05-12T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.0
772683,Malvern Wells,2023-05-12T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-05-12T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-12T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-12T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-12T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
772683,Malvern Wells,2023-05-12T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
772683,Malvern Wells,2023-05-12T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.1
772683,Malvern Wells,2023-05-12T14:10:00.000+00:00,feeder,04,N Current (RMS),A,65.3
772683,Malvern Wells,2023-05-12T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-12T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
772683,Malvern Wells,2023-05-12T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-05-12T14:10:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-05-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-05-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-05-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-05-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-05-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-05-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-05-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
772683,Malvern Wells,2023-05-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
772683,Malvern Wells,2023-05-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.34
772683,Malvern Wells,2023-05-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,130.8
772683,Malvern Wells,2023-05-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-05-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
772683,Malvern Wells,2023-05-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
772683,Malvern Wells,2023-05-12T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-12T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-12T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-12T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.96
772683,Malvern Wells,2023-05-12T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.39
772683,Malvern Wells,2023-05-12T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.9
772683,Malvern Wells,2023-05-12T14:00:00.000+00:00,feeder,05,N Current (RMS),A,44.9
772683,Malvern Wells,2023-05-12T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-05-12T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.1
772683,Malvern Wells,2023-05-12T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.3
772683,Malvern Wells,2023-05-12T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-12T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-12T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-12T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.4
772683,Malvern Wells,2023-05-12T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.85
772683,Malvern Wells,2023-05-12T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.32
772683,Malvern Wells,2023-05-12T14:00:00.000+00:00,feeder,04,N Current (RMS),A,44.4
772683,Malvern Wells,2023-05-12T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-05-12T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
772683,Malvern Wells,2023-05-12T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-05-12T14:00:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-05-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-05-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-05-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-05-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-05-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
772683,Malvern Wells,2023-05-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.24
772683,Malvern Wells,2023-05-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.21
772683,Malvern Wells,2023-05-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
772683,Malvern Wells,2023-05-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-05-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
772683,Malvern Wells,2023-05-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
772683,Malvern Wells,2023-05-12T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-12T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-05-12T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-12T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.07
772683,Malvern Wells,2023-05-12T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.55
772683,Malvern Wells,2023-05-12T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.21
772683,Malvern Wells,2023-05-12T13:50:00.000+00:00,feeder,05,N Current (RMS),A,44.4
772683,Malvern Wells,2023-05-12T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-05-12T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.8
772683,Malvern Wells,2023-05-12T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-05-12T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-12T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-12T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-12T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
772683,Malvern Wells,2023-05-12T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.34
772683,Malvern Wells,2023-05-12T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.23
772683,Malvern Wells,2023-05-12T13:50:00.000+00:00,feeder,04,N Current (RMS),A,43.9
772683,Malvern Wells,2023-05-12T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-05-12T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
772683,Malvern Wells,2023-05-12T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-05-12T13:50:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-05-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-05-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-05-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-05-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
772683,Malvern Wells,2023-05-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
772683,Malvern Wells,2023-05-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.44
772683,Malvern Wells,2023-05-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
772683,Malvern Wells,2023-05-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
772683,Malvern Wells,2023-05-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
772683,Malvern Wells,2023-05-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
772683,Malvern Wells,2023-05-12T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-12T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-12T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-12T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.36
772683,Malvern Wells,2023-05-12T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.44
772683,Malvern Wells,2023-05-12T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.37
772683,Malvern Wells,2023-05-12T13:40:00.000+00:00,feeder,05,N Current (RMS),A,46.2
772683,Malvern Wells,2023-05-12T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-05-12T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.6
772683,Malvern Wells,2023-05-12T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,42.9
772683,Malvern Wells,2023-05-12T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-12T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-12T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-05-12T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.31
772683,Malvern Wells,2023-05-12T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.23
772683,Malvern Wells,2023-05-12T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.4
772683,Malvern Wells,2023-05-12T13:40:00.000+00:00,feeder,04,N Current (RMS),A,45.9
772683,Malvern Wells,2023-05-12T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-05-12T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-05-12T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.7
772683,Malvern Wells,2023-05-12T13:40:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-05-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-05-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-05-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-05-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
772683,Malvern Wells,2023-05-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
772683,Malvern Wells,2023-05-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.77
772683,Malvern Wells,2023-05-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
772683,Malvern Wells,2023-05-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-05-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
772683,Malvern Wells,2023-05-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-05-12T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-12T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-12T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-12T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.96
772683,Malvern Wells,2023-05-12T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.22
772683,Malvern Wells,2023-05-12T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.29
772683,Malvern Wells,2023-05-12T13:30:00.000+00:00,feeder,05,N Current (RMS),A,44.5
772683,Malvern Wells,2023-05-12T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-05-12T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.4
772683,Malvern Wells,2023-05-12T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.9
772683,Malvern Wells,2023-05-12T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-12T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-12T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-05-12T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
772683,Malvern Wells,2023-05-12T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
772683,Malvern Wells,2023-05-12T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
772683,Malvern Wells,2023-05-12T13:30:00.000+00:00,feeder,04,N Current (RMS),A,44.4
772683,Malvern Wells,2023-05-12T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-05-12T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-05-12T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
772683,Malvern Wells,2023-05-12T13:30:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-05-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-05-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-05-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-05-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
772683,Malvern Wells,2023-05-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
772683,Malvern Wells,2023-05-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
772683,Malvern Wells,2023-05-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
772683,Malvern Wells,2023-05-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-05-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
772683,Malvern Wells,2023-05-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
772683,Malvern Wells,2023-05-12T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-12T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-12T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-12T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.61
772683,Malvern Wells,2023-05-12T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.74
772683,Malvern Wells,2023-05-12T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.8
772683,Malvern Wells,2023-05-12T13:20:00.000+00:00,feeder,05,N Current (RMS),A,53.1
772683,Malvern Wells,2023-05-12T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-05-12T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.9
772683,Malvern Wells,2023-05-12T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,45.1
772683,Malvern Wells,2023-05-12T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-12T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-12T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-12T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
772683,Malvern Wells,2023-05-12T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.41
772683,Malvern Wells,2023-05-12T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.81
772683,Malvern Wells,2023-05-12T13:20:00.000+00:00,feeder,04,N Current (RMS),A,52.9
772683,Malvern Wells,2023-05-12T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-05-12T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
772683,Malvern Wells,2023-05-12T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-05-12T13:20:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-05-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-05-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-05-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-05-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-05-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
772683,Malvern Wells,2023-05-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.16
772683,Malvern Wells,2023-05-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
772683,Malvern Wells,2023-05-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
772683,Malvern Wells,2023-05-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-05-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
772683,Malvern Wells,2023-05-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
772683,Malvern Wells,2023-05-12T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-05-12T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-05-12T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-12T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.35
772683,Malvern Wells,2023-05-12T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.79
772683,Malvern Wells,2023-05-12T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.8
772683,Malvern Wells,2023-05-12T13:10:00.000+00:00,feeder,05,N Current (RMS),A,38.2
772683,Malvern Wells,2023-05-12T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-05-12T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.4
772683,Malvern Wells,2023-05-12T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.7
772683,Malvern Wells,2023-05-12T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-12T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-05-12T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-12T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
772683,Malvern Wells,2023-05-12T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
772683,Malvern Wells,2023-05-12T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.01
772683,Malvern Wells,2023-05-12T13:10:00.000+00:00,feeder,04,N Current (RMS),A,38.4
772683,Malvern Wells,2023-05-12T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-05-12T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-12T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
772683,Malvern Wells,2023-05-12T13:10:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-05-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-05-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-05-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-05-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-05-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.58
772683,Malvern Wells,2023-05-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
772683,Malvern Wells,2023-05-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.81
772683,Malvern Wells,2023-05-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
772683,Malvern Wells,2023-05-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-05-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
772683,Malvern Wells,2023-05-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
772683,Malvern Wells,2023-05-12T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-05-12T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-05-12T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-12T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.17
772683,Malvern Wells,2023-05-12T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.93
772683,Malvern Wells,2023-05-12T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.7
772683,Malvern Wells,2023-05-12T13:00:00.000+00:00,feeder,05,N Current (RMS),A,43.2
772683,Malvern Wells,2023-05-12T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-05-12T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.4
772683,Malvern Wells,2023-05-12T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.1
772683,Malvern Wells,2023-05-12T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-12T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-12T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-12T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
772683,Malvern Wells,2023-05-12T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
772683,Malvern Wells,2023-05-12T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.03
772683,Malvern Wells,2023-05-12T13:00:00.000+00:00,feeder,04,N Current (RMS),A,43.2
772683,Malvern Wells,2023-05-12T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-05-12T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
772683,Malvern Wells,2023-05-12T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
772683,Malvern Wells,2023-05-12T13:00:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-05-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-05-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-05-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-05-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-05-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-05-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
772683,Malvern Wells,2023-05-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
772683,Malvern Wells,2023-05-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
772683,Malvern Wells,2023-05-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
772683,Malvern Wells,2023-05-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-05-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
772683,Malvern Wells,2023-05-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
772683,Malvern Wells,2023-05-12T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-05-12T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-05-12T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-12T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.49
772683,Malvern Wells,2023-05-12T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.65
772683,Malvern Wells,2023-05-12T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.23
772683,Malvern Wells,2023-05-12T12:50:00.000+00:00,feeder,05,N Current (RMS),A,46.5
772683,Malvern Wells,2023-05-12T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-05-12T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,51.6
772683,Malvern Wells,2023-05-12T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-05-12T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-12T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-05-12T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-05-12T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
772683,Malvern Wells,2023-05-12T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
772683,Malvern Wells,2023-05-12T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.5
772683,Malvern Wells,2023-05-12T12:50:00.000+00:00,feeder,04,N Current (RMS),A,46.3
772683,Malvern Wells,2023-05-12T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-05-12T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-05-12T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
772683,Malvern Wells,2023-05-12T12:50:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-05-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
772683,Malvern Wells,2023-05-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-05-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
772683,Malvern Wells,2023-05-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
772683,Malvern Wells,2023-05-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-05-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
772683,Malvern Wells,2023-05-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
772683,Malvern Wells,2023-05-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
772683,Malvern Wells,2023-05-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
772683,Malvern Wells,2023-05-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-05-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
772683,Malvern Wells,2023-05-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
772683,Malvern Wells,2023-05-12T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-12T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-05-12T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-12T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.33
772683,Malvern Wells,2023-05-12T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.56
