Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-12T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.84
772683,Malvern Wells,2023-05-12T12:40:00.000+00:00,feeder,05,N Current (RMS),A,35.0
772683,Malvern Wells,2023-05-12T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.7
772683,Malvern Wells,2023-05-12T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.4
772683,Malvern Wells,2023-05-12T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.0
772683,Malvern Wells,2023-05-12T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-12T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-12T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-12T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.49
772683,Malvern Wells,2023-05-12T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
772683,Malvern Wells,2023-05-12T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.63
772683,Malvern Wells,2023-05-12T12:40:00.000+00:00,feeder,04,N Current (RMS),A,35.0
772683,Malvern Wells,2023-05-12T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-05-12T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
772683,Malvern Wells,2023-05-12T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
772683,Malvern Wells,2023-05-12T12:40:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-05-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
772683,Malvern Wells,2023-05-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-05-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
772683,Malvern Wells,2023-05-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-05-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-05-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
772683,Malvern Wells,2023-05-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
772683,Malvern Wells,2023-05-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.48
772683,Malvern Wells,2023-05-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
772683,Malvern Wells,2023-05-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
772683,Malvern Wells,2023-05-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
772683,Malvern Wells,2023-05-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
772683,Malvern Wells,2023-05-12T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-05-12T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-05-12T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-12T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.82
772683,Malvern Wells,2023-05-12T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.78
772683,Malvern Wells,2023-05-12T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.63
772683,Malvern Wells,2023-05-12T12:30:00.000+00:00,feeder,05,N Current (RMS),A,41.6
772683,Malvern Wells,2023-05-12T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-05-12T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.2
772683,Malvern Wells,2023-05-12T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-05-12T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-12T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-12T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-12T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
772683,Malvern Wells,2023-05-12T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
772683,Malvern Wells,2023-05-12T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.8
772683,Malvern Wells,2023-05-12T12:30:00.000+00:00,feeder,04,N Current (RMS),A,41.9
772683,Malvern Wells,2023-05-12T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-05-12T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
772683,Malvern Wells,2023-05-12T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
772683,Malvern Wells,2023-05-12T12:30:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-05-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
772683,Malvern Wells,2023-05-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-05-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
772683,Malvern Wells,2023-05-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
772683,Malvern Wells,2023-05-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-05-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
772683,Malvern Wells,2023-05-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.66
772683,Malvern Wells,2023-05-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
772683,Malvern Wells,2023-05-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
772683,Malvern Wells,2023-05-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
772683,Malvern Wells,2023-05-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
772683,Malvern Wells,2023-05-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-05-12T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-05-12T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-05-12T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-12T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.8
772683,Malvern Wells,2023-05-12T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.53
772683,Malvern Wells,2023-05-12T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.91
772683,Malvern Wells,2023-05-12T12:20:00.000+00:00,feeder,05,N Current (RMS),A,53.6
772683,Malvern Wells,2023-05-12T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-05-12T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.0
772683,Malvern Wells,2023-05-12T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.7
772683,Malvern Wells,2023-05-12T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-12T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-05-12T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-12T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
772683,Malvern Wells,2023-05-12T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
772683,Malvern Wells,2023-05-12T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.7
772683,Malvern Wells,2023-05-12T12:20:00.000+00:00,feeder,04,N Current (RMS),A,53.9
772683,Malvern Wells,2023-05-12T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-05-12T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-05-12T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-05-12T12:20:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-05-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
772683,Malvern Wells,2023-05-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
772683,Malvern Wells,2023-05-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
772683,Malvern Wells,2023-05-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-05-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-05-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-05-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.81
772683,Malvern Wells,2023-05-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.56
772683,Malvern Wells,2023-05-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
772683,Malvern Wells,2023-05-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
772683,Malvern Wells,2023-05-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-05-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
772683,Malvern Wells,2023-05-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
772683,Malvern Wells,2023-05-12T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-12T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-12T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-12T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.38
772683,Malvern Wells,2023-05-12T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.59
772683,Malvern Wells,2023-05-12T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
772683,Malvern Wells,2023-05-12T12:10:00.000+00:00,feeder,05,N Current (RMS),A,42.8
772683,Malvern Wells,2023-05-12T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-05-12T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.2
772683,Malvern Wells,2023-05-12T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-05-12T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-12T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-12T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-12T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
772683,Malvern Wells,2023-05-12T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
772683,Malvern Wells,2023-05-12T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.03
772683,Malvern Wells,2023-05-12T12:10:00.000+00:00,feeder,04,N Current (RMS),A,42.4
772683,Malvern Wells,2023-05-12T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-05-12T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-12T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-05-12T12:10:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-05-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
772683,Malvern Wells,2023-05-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
772683,Malvern Wells,2023-05-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-05-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-05-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-05-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-05-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
772683,Malvern Wells,2023-05-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
772683,Malvern Wells,2023-05-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.03
772683,Malvern Wells,2023-05-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
772683,Malvern Wells,2023-05-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
772683,Malvern Wells,2023-05-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
772683,Malvern Wells,2023-05-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
772683,Malvern Wells,2023-05-12T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-12T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-12T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-12T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.18
772683,Malvern Wells,2023-05-12T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.53
772683,Malvern Wells,2023-05-12T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.26
772683,Malvern Wells,2023-05-12T12:00:00.000+00:00,feeder,05,N Current (RMS),A,41.1
772683,Malvern Wells,2023-05-12T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-05-12T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.4
772683,Malvern Wells,2023-05-12T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.4
772683,Malvern Wells,2023-05-12T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-12T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-12T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-12T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.89
772683,Malvern Wells,2023-05-12T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
772683,Malvern Wells,2023-05-12T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.08
772683,Malvern Wells,2023-05-12T12:00:00.000+00:00,feeder,04,N Current (RMS),A,41.4
772683,Malvern Wells,2023-05-12T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-05-12T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-05-12T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-05-12T12:00:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-05-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
772683,Malvern Wells,2023-05-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-05-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-05-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-05-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-05-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.07
772683,Malvern Wells,2023-05-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
772683,Malvern Wells,2023-05-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.34
772683,Malvern Wells,2023-05-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
772683,Malvern Wells,2023-05-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
772683,Malvern Wells,2023-05-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
772683,Malvern Wells,2023-05-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
772683,Malvern Wells,2023-05-12T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-12T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-05-12T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-12T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.92
772683,Malvern Wells,2023-05-12T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.09
772683,Malvern Wells,2023-05-12T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.57
772683,Malvern Wells,2023-05-12T11:50:00.000+00:00,feeder,05,N Current (RMS),A,46.5
772683,Malvern Wells,2023-05-12T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-05-12T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,62.3
772683,Malvern Wells,2023-05-12T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
772683,Malvern Wells,2023-05-12T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-12T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-12T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-12T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
772683,Malvern Wells,2023-05-12T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
772683,Malvern Wells,2023-05-12T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.67
772683,Malvern Wells,2023-05-12T11:50:00.000+00:00,feeder,04,N Current (RMS),A,46.6
772683,Malvern Wells,2023-05-12T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-05-12T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-05-12T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-05-12T11:50:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-05-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-05-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-05-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-05-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-05-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
772683,Malvern Wells,2023-05-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
772683,Malvern Wells,2023-05-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.24
772683,Malvern Wells,2023-05-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
772683,Malvern Wells,2023-05-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-05-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
772683,Malvern Wells,2023-05-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
772683,Malvern Wells,2023-05-12T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-05-12T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-12T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-12T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.17
772683,Malvern Wells,2023-05-12T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.09
772683,Malvern Wells,2023-05-12T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.83
772683,Malvern Wells,2023-05-12T11:40:00.000+00:00,feeder,05,N Current (RMS),A,63.5
772683,Malvern Wells,2023-05-12T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-05-12T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,74.9
772683,Malvern Wells,2023-05-12T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
772683,Malvern Wells,2023-05-12T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-12T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-12T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-12T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.3
772683,Malvern Wells,2023-05-12T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
772683,Malvern Wells,2023-05-12T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.69
772683,Malvern Wells,2023-05-12T11:40:00.000+00:00,feeder,04,N Current (RMS),A,63.4
772683,Malvern Wells,2023-05-12T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-05-12T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
772683,Malvern Wells,2023-05-12T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.2
772683,Malvern Wells,2023-05-12T11:40:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-05-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-05-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-05-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-05-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-05-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
772683,Malvern Wells,2023-05-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
772683,Malvern Wells,2023-05-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.52
772683,Malvern Wells,2023-05-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
772683,Malvern Wells,2023-05-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-05-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
772683,Malvern Wells,2023-05-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
772683,Malvern Wells,2023-05-12T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-05-12T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-12T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-12T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.78
772683,Malvern Wells,2023-05-12T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.78
772683,Malvern Wells,2023-05-12T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.41
772683,Malvern Wells,2023-05-12T11:30:00.000+00:00,feeder,05,N Current (RMS),A,40.3
772683,Malvern Wells,2023-05-12T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-05-12T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,69.0
772683,Malvern Wells,2023-05-12T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-05-12T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-12T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-12T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-12T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.34
772683,Malvern Wells,2023-05-12T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.86
772683,Malvern Wells,2023-05-12T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.67
772683,Malvern Wells,2023-05-12T11:30:00.000+00:00,feeder,04,N Current (RMS),A,40.3
772683,Malvern Wells,2023-05-12T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-05-12T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
772683,Malvern Wells,2023-05-12T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-05-12T11:30:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-05-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-05-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-05-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-05-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
772683,Malvern Wells,2023-05-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
772683,Malvern Wells,2023-05-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.64
772683,Malvern Wells,2023-05-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.08
772683,Malvern Wells,2023-05-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
772683,Malvern Wells,2023-05-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
772683,Malvern Wells,2023-05-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
772683,Malvern Wells,2023-05-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
772683,Malvern Wells,2023-05-12T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-05-12T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-05-12T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-12T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.4
772683,Malvern Wells,2023-05-12T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.22
772683,Malvern Wells,2023-05-12T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.06
772683,Malvern Wells,2023-05-12T11:20:00.000+00:00,feeder,05,N Current (RMS),A,53.3
772683,Malvern Wells,2023-05-12T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-05-12T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,66.7
772683,Malvern Wells,2023-05-12T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-05-12T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-12T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-12T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-12T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-05-12T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
772683,Malvern Wells,2023-05-12T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.2
772683,Malvern Wells,2023-05-12T11:20:00.000+00:00,feeder,04,N Current (RMS),A,52.6
772683,Malvern Wells,2023-05-12T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-05-12T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
772683,Malvern Wells,2023-05-12T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-05-12T11:20:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-05-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-05-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-05-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-05-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-05-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-05-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
772683,Malvern Wells,2023-05-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
772683,Malvern Wells,2023-05-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.27
772683,Malvern Wells,2023-05-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
772683,Malvern Wells,2023-05-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-05-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
772683,Malvern Wells,2023-05-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
772683,Malvern Wells,2023-05-12T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-05-12T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-05-12T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-12T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.74
772683,Malvern Wells,2023-05-12T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.41
772683,Malvern Wells,2023-05-12T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.61
772683,Malvern Wells,2023-05-12T11:10:00.000+00:00,feeder,05,N Current (RMS),A,41.1
772683,Malvern Wells,2023-05-12T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-05-12T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,63.7
772683,Malvern Wells,2023-05-12T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.6
772683,Malvern Wells,2023-05-12T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-12T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-12T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-05-12T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
772683,Malvern Wells,2023-05-12T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.2
772683,Malvern Wells,2023-05-12T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.25
772683,Malvern Wells,2023-05-12T11:10:00.000+00:00,feeder,04,N Current (RMS),A,41.7
772683,Malvern Wells,2023-05-12T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-05-12T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
772683,Malvern Wells,2023-05-12T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
772683,Malvern Wells,2023-05-12T11:10:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-05-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-05-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-05-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-05-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-05-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-05-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
772683,Malvern Wells,2023-05-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.69
772683,Malvern Wells,2023-05-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
772683,Malvern Wells,2023-05-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
772683,Malvern Wells,2023-05-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
772683,Malvern Wells,2023-05-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
772683,Malvern Wells,2023-05-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
772683,Malvern Wells,2023-05-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
772683,Malvern Wells,2023-05-12T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.85
772683,Malvern Wells,2023-05-12T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-12T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-12T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.34
772683,Malvern Wells,2023-05-12T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.83
772683,Malvern Wells,2023-05-12T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.59
772683,Malvern Wells,2023-05-12T11:00:00.000+00:00,feeder,05,N Current (RMS),A,49.7
772683,Malvern Wells,2023-05-12T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-05-12T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,68.8
772683,Malvern Wells,2023-05-12T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.2
772683,Malvern Wells,2023-05-12T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-12T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-05-12T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-12T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
772683,Malvern Wells,2023-05-12T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.67
772683,Malvern Wells,2023-05-12T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.98
772683,Malvern Wells,2023-05-12T11:00:00.000+00:00,feeder,04,N Current (RMS),A,50.3
772683,Malvern Wells,2023-05-12T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-05-12T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-05-12T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
772683,Malvern Wells,2023-05-12T11:00:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-05-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
772683,Malvern Wells,2023-05-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-05-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
772683,Malvern Wells,2023-05-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-05-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
772683,Malvern Wells,2023-05-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
772683,Malvern Wells,2023-05-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
772683,Malvern Wells,2023-05-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
772683,Malvern Wells,2023-05-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-05-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
772683,Malvern Wells,2023-05-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
772683,Malvern Wells,2023-05-12T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.86
772683,Malvern Wells,2023-05-12T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-12T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-12T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.38
772683,Malvern Wells,2023-05-12T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.4
772683,Malvern Wells,2023-05-12T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.18
772683,Malvern Wells,2023-05-12T10:50:00.000+00:00,feeder,05,N Current (RMS),A,42.4
772683,Malvern Wells,2023-05-12T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-05-12T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,71.4
772683,Malvern Wells,2023-05-12T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
772683,Malvern Wells,2023-05-12T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-12T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-05-12T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-12T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
772683,Malvern Wells,2023-05-12T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.7
772683,Malvern Wells,2023-05-12T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.93
772683,Malvern Wells,2023-05-12T10:50:00.000+00:00,feeder,04,N Current (RMS),A,42.6
772683,Malvern Wells,2023-05-12T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-05-12T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
772683,Malvern Wells,2023-05-12T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
772683,Malvern Wells,2023-05-12T10:50:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-05-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
772683,Malvern Wells,2023-05-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-05-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-05-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
772683,Malvern Wells,2023-05-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
772683,Malvern Wells,2023-05-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
772683,Malvern Wells,2023-05-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.11
772683,Malvern Wells,2023-05-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
772683,Malvern Wells,2023-05-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-05-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
772683,Malvern Wells,2023-05-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
772683,Malvern Wells,2023-05-12T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.05
772683,Malvern Wells,2023-05-12T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.77
772683,Malvern Wells,2023-05-12T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-12T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.13
772683,Malvern Wells,2023-05-12T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.08
772683,Malvern Wells,2023-05-12T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.8
772683,Malvern Wells,2023-05-12T10:40:00.000+00:00,feeder,05,N Current (RMS),A,47.0
772683,Malvern Wells,2023-05-12T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-05-12T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,78.2
772683,Malvern Wells,2023-05-12T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-05-12T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-05-12T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-12T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-12T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.77
772683,Malvern Wells,2023-05-12T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
772683,Malvern Wells,2023-05-12T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.28
772683,Malvern Wells,2023-05-12T10:40:00.000+00:00,feeder,04,N Current (RMS),A,47.4
772683,Malvern Wells,2023-05-12T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-05-12T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-05-12T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
772683,Malvern Wells,2023-05-12T10:40:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-05-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
772683,Malvern Wells,2023-05-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
772683,Malvern Wells,2023-05-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-05-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-05-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-05-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
772683,Malvern Wells,2023-05-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.92
772683,Malvern Wells,2023-05-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.08
772683,Malvern Wells,2023-05-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
772683,Malvern Wells,2023-05-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-05-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
772683,Malvern Wells,2023-05-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
772683,Malvern Wells,2023-05-12T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-05-12T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-05-12T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-12T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.41
772683,Malvern Wells,2023-05-12T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.26
772683,Malvern Wells,2023-05-12T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.5
772683,Malvern Wells,2023-05-12T10:30:00.000+00:00,feeder,05,N Current (RMS),A,51.6
772683,Malvern Wells,2023-05-12T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-05-12T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,78.6
772683,Malvern Wells,2023-05-12T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.6
772683,Malvern Wells,2023-05-12T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-12T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-12T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-12T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.41
772683,Malvern Wells,2023-05-12T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
772683,Malvern Wells,2023-05-12T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.97
772683,Malvern Wells,2023-05-12T10:30:00.000+00:00,feeder,04,N Current (RMS),A,51.9
772683,Malvern Wells,2023-05-12T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-05-12T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
772683,Malvern Wells,2023-05-12T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-05-12T10:30:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-05-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
772683,Malvern Wells,2023-05-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
772683,Malvern Wells,2023-05-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
772683,Malvern Wells,2023-05-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
772683,Malvern Wells,2023-05-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
772683,Malvern Wells,2023-05-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
772683,Malvern Wells,2023-05-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.48
772683,Malvern Wells,2023-05-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
772683,Malvern Wells,2023-05-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-05-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-05-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
772683,Malvern Wells,2023-05-12T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-05-12T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-12T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-12T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.94
772683,Malvern Wells,2023-05-12T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.99
772683,Malvern Wells,2023-05-12T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.85
772683,Malvern Wells,2023-05-12T10:20:00.000+00:00,feeder,05,N Current (RMS),A,49.7
772683,Malvern Wells,2023-05-12T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-05-12T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,85.5
772683,Malvern Wells,2023-05-12T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.4
772683,Malvern Wells,2023-05-12T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-12T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-12T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-12T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
772683,Malvern Wells,2023-05-12T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
772683,Malvern Wells,2023-05-12T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.05
772683,Malvern Wells,2023-05-12T10:20:00.000+00:00,feeder,04,N Current (RMS),A,50.2
772683,Malvern Wells,2023-05-12T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-05-12T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-05-12T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
772683,Malvern Wells,2023-05-12T10:20:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-05-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
772683,Malvern Wells,2023-05-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-05-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-05-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-05-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-05-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.03
772683,Malvern Wells,2023-05-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
772683,Malvern Wells,2023-05-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
772683,Malvern Wells,2023-05-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
772683,Malvern Wells,2023-05-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
772683,Malvern Wells,2023-05-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
772683,Malvern Wells,2023-05-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
772683,Malvern Wells,2023-05-12T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-05-12T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-12T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-12T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.69
772683,Malvern Wells,2023-05-12T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.71
772683,Malvern Wells,2023-05-12T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.59
