Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-12T10:10:00.000+00:00,feeder,05,N Current (RMS),A,50.0
772683,Malvern Wells,2023-05-12T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-05-12T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,71.9
772683,Malvern Wells,2023-05-12T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
772683,Malvern Wells,2023-05-12T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-12T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-12T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-12T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.21
772683,Malvern Wells,2023-05-12T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
772683,Malvern Wells,2023-05-12T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.32
772683,Malvern Wells,2023-05-12T10:10:00.000+00:00,feeder,04,N Current (RMS),A,51.1
772683,Malvern Wells,2023-05-12T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-05-12T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
772683,Malvern Wells,2023-05-12T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
772683,Malvern Wells,2023-05-12T10:10:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-05-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
772683,Malvern Wells,2023-05-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-05-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-05-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-05-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-05-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.9
772683,Malvern Wells,2023-05-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
772683,Malvern Wells,2023-05-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
772683,Malvern Wells,2023-05-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
772683,Malvern Wells,2023-05-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-05-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
772683,Malvern Wells,2023-05-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-05-12T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-12T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-12T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-12T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.55
772683,Malvern Wells,2023-05-12T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.34
772683,Malvern Wells,2023-05-12T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.53
772683,Malvern Wells,2023-05-12T10:00:00.000+00:00,feeder,05,N Current (RMS),A,45.6
772683,Malvern Wells,2023-05-12T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-05-12T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,74.8
772683,Malvern Wells,2023-05-12T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.1
772683,Malvern Wells,2023-05-12T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-12T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-12T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-12T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
772683,Malvern Wells,2023-05-12T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
772683,Malvern Wells,2023-05-12T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.14
772683,Malvern Wells,2023-05-12T10:00:00.000+00:00,feeder,04,N Current (RMS),A,46.3
772683,Malvern Wells,2023-05-12T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-05-12T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-05-12T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
772683,Malvern Wells,2023-05-12T10:00:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-05-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
772683,Malvern Wells,2023-05-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-05-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-05-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
772683,Malvern Wells,2023-05-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-05-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
772683,Malvern Wells,2023-05-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
772683,Malvern Wells,2023-05-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
772683,Malvern Wells,2023-05-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
772683,Malvern Wells,2023-05-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
772683,Malvern Wells,2023-05-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
772683,Malvern Wells,2023-05-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
772683,Malvern Wells,2023-05-12T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-12T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-12T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-12T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.65
772683,Malvern Wells,2023-05-12T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.51
772683,Malvern Wells,2023-05-12T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.87
772683,Malvern Wells,2023-05-12T09:50:00.000+00:00,feeder,05,N Current (RMS),A,46.2
772683,Malvern Wells,2023-05-12T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-05-12T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,75.7
772683,Malvern Wells,2023-05-12T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.9
772683,Malvern Wells,2023-05-12T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-12T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-05-12T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-12T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.96
772683,Malvern Wells,2023-05-12T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
772683,Malvern Wells,2023-05-12T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.08
772683,Malvern Wells,2023-05-12T09:50:00.000+00:00,feeder,04,N Current (RMS),A,46.8
772683,Malvern Wells,2023-05-12T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-05-12T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-05-12T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
772683,Malvern Wells,2023-05-12T09:50:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-05-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
772683,Malvern Wells,2023-05-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-05-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
772683,Malvern Wells,2023-05-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-05-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-05-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
772683,Malvern Wells,2023-05-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
772683,Malvern Wells,2023-05-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.95
772683,Malvern Wells,2023-05-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
772683,Malvern Wells,2023-05-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-05-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
772683,Malvern Wells,2023-05-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
772683,Malvern Wells,2023-05-12T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-05-12T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-12T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-12T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.03
772683,Malvern Wells,2023-05-12T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.85
772683,Malvern Wells,2023-05-12T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.31
772683,Malvern Wells,2023-05-12T09:40:00.000+00:00,feeder,05,N Current (RMS),A,51.6
772683,Malvern Wells,2023-05-12T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-05-12T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,80.7
772683,Malvern Wells,2023-05-12T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
772683,Malvern Wells,2023-05-12T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-12T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-12T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-12T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-05-12T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
772683,Malvern Wells,2023-05-12T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.49
772683,Malvern Wells,2023-05-12T09:40:00.000+00:00,feeder,04,N Current (RMS),A,52.2
772683,Malvern Wells,2023-05-12T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-05-12T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
772683,Malvern Wells,2023-05-12T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
772683,Malvern Wells,2023-05-12T09:40:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-05-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
772683,Malvern Wells,2023-05-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
772683,Malvern Wells,2023-05-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
772683,Malvern Wells,2023-05-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-05-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
772683,Malvern Wells,2023-05-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
772683,Malvern Wells,2023-05-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
772683,Malvern Wells,2023-05-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
772683,Malvern Wells,2023-05-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-05-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
772683,Malvern Wells,2023-05-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
772683,Malvern Wells,2023-05-12T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-05-12T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-12T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-12T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.4
772683,Malvern Wells,2023-05-12T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,25.48
772683,Malvern Wells,2023-05-12T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.04
772683,Malvern Wells,2023-05-12T09:30:00.000+00:00,feeder,05,N Current (RMS),A,67.4
772683,Malvern Wells,2023-05-12T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-05-12T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,105.6
772683,Malvern Wells,2023-05-12T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
772683,Malvern Wells,2023-05-12T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-12T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-12T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-12T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.61
772683,Malvern Wells,2023-05-12T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.79
772683,Malvern Wells,2023-05-12T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.48
772683,Malvern Wells,2023-05-12T09:30:00.000+00:00,feeder,04,N Current (RMS),A,68.8
772683,Malvern Wells,2023-05-12T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-05-12T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-05-12T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
772683,Malvern Wells,2023-05-12T09:30:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-05-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-05-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-05-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-05-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-05-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
772683,Malvern Wells,2023-05-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.27
772683,Malvern Wells,2023-05-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
772683,Malvern Wells,2023-05-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,136.2
772683,Malvern Wells,2023-05-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
772683,Malvern Wells,2023-05-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
772683,Malvern Wells,2023-05-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
772683,Malvern Wells,2023-05-12T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-05-12T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-05-12T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-12T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.24
772683,Malvern Wells,2023-05-12T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,25.74
772683,Malvern Wells,2023-05-12T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.39
772683,Malvern Wells,2023-05-12T09:20:00.000+00:00,feeder,05,N Current (RMS),A,49.5
772683,Malvern Wells,2023-05-12T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-05-12T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,104.5
772683,Malvern Wells,2023-05-12T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.3
772683,Malvern Wells,2023-05-12T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-12T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-05-12T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-12T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.07
772683,Malvern Wells,2023-05-12T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.64
772683,Malvern Wells,2023-05-12T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.08
772683,Malvern Wells,2023-05-12T09:20:00.000+00:00,feeder,04,N Current (RMS),A,51.3
772683,Malvern Wells,2023-05-12T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-05-12T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
772683,Malvern Wells,2023-05-12T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
772683,Malvern Wells,2023-05-12T09:20:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-05-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-05-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-05-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-05-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-05-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-05-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.31
772683,Malvern Wells,2023-05-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.38
772683,Malvern Wells,2023-05-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.47
772683,Malvern Wells,2023-05-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
772683,Malvern Wells,2023-05-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
772683,Malvern Wells,2023-05-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
772683,Malvern Wells,2023-05-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
772683,Malvern Wells,2023-05-12T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-05-12T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-12T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-12T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.74
772683,Malvern Wells,2023-05-12T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.31
772683,Malvern Wells,2023-05-12T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.92
772683,Malvern Wells,2023-05-12T09:10:00.000+00:00,feeder,05,N Current (RMS),A,47.3
772683,Malvern Wells,2023-05-12T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-05-12T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,95.1
772683,Malvern Wells,2023-05-12T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.9
772683,Malvern Wells,2023-05-12T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-12T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-05-12T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-12T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.7
772683,Malvern Wells,2023-05-12T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.92
772683,Malvern Wells,2023-05-12T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.13
772683,Malvern Wells,2023-05-12T09:10:00.000+00:00,feeder,04,N Current (RMS),A,48.3
772683,Malvern Wells,2023-05-12T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-05-12T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
772683,Malvern Wells,2023-05-12T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
772683,Malvern Wells,2023-05-12T09:10:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-05-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
772683,Malvern Wells,2023-05-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-05-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-05-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-05-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-05-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.44
772683,Malvern Wells,2023-05-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.24
772683,Malvern Wells,2023-05-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
772683,Malvern Wells,2023-05-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
772683,Malvern Wells,2023-05-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
772683,Malvern Wells,2023-05-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
772683,Malvern Wells,2023-05-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-05-12T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-05-12T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-12T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-12T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.48
772683,Malvern Wells,2023-05-12T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.29
772683,Malvern Wells,2023-05-12T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.56
772683,Malvern Wells,2023-05-12T09:00:00.000+00:00,feeder,05,N Current (RMS),A,49.3
772683,Malvern Wells,2023-05-12T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-05-12T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,86.7
772683,Malvern Wells,2023-05-12T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
772683,Malvern Wells,2023-05-12T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-12T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-05-12T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-12T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.86
772683,Malvern Wells,2023-05-12T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.55
772683,Malvern Wells,2023-05-12T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.84
772683,Malvern Wells,2023-05-12T09:00:00.000+00:00,feeder,04,N Current (RMS),A,50.1
772683,Malvern Wells,2023-05-12T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-05-12T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-05-12T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
772683,Malvern Wells,2023-05-12T09:00:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-05-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
772683,Malvern Wells,2023-05-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-05-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-05-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-05-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
772683,Malvern Wells,2023-05-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.83
772683,Malvern Wells,2023-05-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.4
772683,Malvern Wells,2023-05-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
772683,Malvern Wells,2023-05-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
772683,Malvern Wells,2023-05-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
772683,Malvern Wells,2023-05-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
772683,Malvern Wells,2023-05-12T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-05-12T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-12T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-12T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.49
772683,Malvern Wells,2023-05-12T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.39
772683,Malvern Wells,2023-05-12T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.25
772683,Malvern Wells,2023-05-12T08:50:00.000+00:00,feeder,05,N Current (RMS),A,43.7
772683,Malvern Wells,2023-05-12T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-05-12T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,83.6
772683,Malvern Wells,2023-05-12T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.6
772683,Malvern Wells,2023-05-12T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-12T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-12T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-12T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.29
772683,Malvern Wells,2023-05-12T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
772683,Malvern Wells,2023-05-12T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.78
772683,Malvern Wells,2023-05-12T08:50:00.000+00:00,feeder,04,N Current (RMS),A,43.6
772683,Malvern Wells,2023-05-12T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-05-12T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-05-12T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.6
772683,Malvern Wells,2023-05-12T08:50:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-05-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-05-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-05-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-05-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-05-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
772683,Malvern Wells,2023-05-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.75
772683,Malvern Wells,2023-05-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
772683,Malvern Wells,2023-05-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
772683,Malvern Wells,2023-05-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
772683,Malvern Wells,2023-05-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
772683,Malvern Wells,2023-05-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
772683,Malvern Wells,2023-05-12T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-05-12T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-05-12T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-12T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.16
772683,Malvern Wells,2023-05-12T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.61
772683,Malvern Wells,2023-05-12T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.44
772683,Malvern Wells,2023-05-12T08:40:00.000+00:00,feeder,05,N Current (RMS),A,55.0
772683,Malvern Wells,2023-05-12T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-05-12T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,92.9
772683,Malvern Wells,2023-05-12T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
772683,Malvern Wells,2023-05-12T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-12T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-05-12T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-12T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.5
772683,Malvern Wells,2023-05-12T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
772683,Malvern Wells,2023-05-12T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.59
772683,Malvern Wells,2023-05-12T08:40:00.000+00:00,feeder,04,N Current (RMS),A,55.1
772683,Malvern Wells,2023-05-12T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-05-12T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
772683,Malvern Wells,2023-05-12T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-05-12T08:40:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-05-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-05-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-05-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-05-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-05-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.66
772683,Malvern Wells,2023-05-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.13
772683,Malvern Wells,2023-05-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.03
772683,Malvern Wells,2023-05-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
772683,Malvern Wells,2023-05-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
772683,Malvern Wells,2023-05-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
772683,Malvern Wells,2023-05-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
772683,Malvern Wells,2023-05-12T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-12T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-12T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-12T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.8
772683,Malvern Wells,2023-05-12T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.45
772683,Malvern Wells,2023-05-12T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.07
772683,Malvern Wells,2023-05-12T08:30:00.000+00:00,feeder,05,N Current (RMS),A,54.4
772683,Malvern Wells,2023-05-12T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-05-12T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,72.3
772683,Malvern Wells,2023-05-12T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
772683,Malvern Wells,2023-05-12T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-12T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-05-12T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-12T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
772683,Malvern Wells,2023-05-12T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
772683,Malvern Wells,2023-05-12T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.72
772683,Malvern Wells,2023-05-12T08:30:00.000+00:00,feeder,04,N Current (RMS),A,54.2
772683,Malvern Wells,2023-05-12T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-05-12T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
772683,Malvern Wells,2023-05-12T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.6
772683,Malvern Wells,2023-05-12T08:30:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-05-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-05-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-05-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-05-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-05-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.44
772683,Malvern Wells,2023-05-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
772683,Malvern Wells,2023-05-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
772683,Malvern Wells,2023-05-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
772683,Malvern Wells,2023-05-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-05-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
772683,Malvern Wells,2023-05-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
772683,Malvern Wells,2023-05-12T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-05-12T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-12T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-12T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.1
772683,Malvern Wells,2023-05-12T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.87
772683,Malvern Wells,2023-05-12T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.06
772683,Malvern Wells,2023-05-12T08:20:00.000+00:00,feeder,05,N Current (RMS),A,50.1
772683,Malvern Wells,2023-05-12T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-05-12T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,65.8
772683,Malvern Wells,2023-05-12T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.9
772683,Malvern Wells,2023-05-12T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-12T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-05-12T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-12T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
772683,Malvern Wells,2023-05-12T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
772683,Malvern Wells,2023-05-12T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.63
772683,Malvern Wells,2023-05-12T08:20:00.000+00:00,feeder,04,N Current (RMS),A,49.9
772683,Malvern Wells,2023-05-12T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-05-12T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-05-12T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
772683,Malvern Wells,2023-05-12T08:20:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-05-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-05-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-05-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-05-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-05-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.01
772683,Malvern Wells,2023-05-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
772683,Malvern Wells,2023-05-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.7
772683,Malvern Wells,2023-05-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
772683,Malvern Wells,2023-05-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
772683,Malvern Wells,2023-05-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
772683,Malvern Wells,2023-05-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
772683,Malvern Wells,2023-05-12T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-05-12T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-05-12T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-12T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.93
772683,Malvern Wells,2023-05-12T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.88
772683,Malvern Wells,2023-05-12T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.81
772683,Malvern Wells,2023-05-12T08:10:00.000+00:00,feeder,05,N Current (RMS),A,72.0
772683,Malvern Wells,2023-05-12T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-05-12T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,69.3
772683,Malvern Wells,2023-05-12T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.3
772683,Malvern Wells,2023-05-12T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-12T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-12T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-12T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.6
772683,Malvern Wells,2023-05-12T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.99
772683,Malvern Wells,2023-05-12T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.62
772683,Malvern Wells,2023-05-12T08:10:00.000+00:00,feeder,04,N Current (RMS),A,72.1
772683,Malvern Wells,2023-05-12T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-05-12T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.7
772683,Malvern Wells,2023-05-12T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.9
772683,Malvern Wells,2023-05-12T08:10:00.000+00:00,transformer,,Temperature,C,14.7
772683,Malvern Wells,2023-05-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-05-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-05-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-05-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-05-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-05-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
772683,Malvern Wells,2023-05-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.87
772683,Malvern Wells,2023-05-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.42
772683,Malvern Wells,2023-05-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,144.1
772683,Malvern Wells,2023-05-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
772683,Malvern Wells,2023-05-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
772683,Malvern Wells,2023-05-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
772683,Malvern Wells,2023-05-12T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-12T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-05-12T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-12T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.97
772683,Malvern Wells,2023-05-12T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.07
772683,Malvern Wells,2023-05-12T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.23
772683,Malvern Wells,2023-05-12T08:00:00.000+00:00,feeder,05,N Current (RMS),A,46.5
772683,Malvern Wells,2023-05-12T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-05-12T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,66.5
772683,Malvern Wells,2023-05-12T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
772683,Malvern Wells,2023-05-12T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-12T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-05-12T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-12T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.11
772683,Malvern Wells,2023-05-12T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.57
772683,Malvern Wells,2023-05-12T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.12
772683,Malvern Wells,2023-05-12T08:00:00.000+00:00,feeder,04,N Current (RMS),A,46.4
772683,Malvern Wells,2023-05-12T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-05-12T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-05-12T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
772683,Malvern Wells,2023-05-12T08:00:00.000+00:00,transformer,,Temperature,C,14.7
772683,Malvern Wells,2023-05-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-05-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-05-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-05-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-05-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-05-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-05-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
772683,Malvern Wells,2023-05-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.64
772683,Malvern Wells,2023-05-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.35
772683,Malvern Wells,2023-05-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
772683,Malvern Wells,2023-05-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-05-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
772683,Malvern Wells,2023-05-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
772683,Malvern Wells,2023-05-12T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-05-12T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-12T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-12T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.2
772683,Malvern Wells,2023-05-12T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.67
772683,Malvern Wells,2023-05-12T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.48
772683,Malvern Wells,2023-05-12T07:50:00.000+00:00,feeder,05,N Current (RMS),A,65.1
772683,Malvern Wells,2023-05-12T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-05-12T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,83.5
772683,Malvern Wells,2023-05-12T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.7
772683,Malvern Wells,2023-05-12T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-12T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-12T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-12T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.86
772683,Malvern Wells,2023-05-12T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.52
772683,Malvern Wells,2023-05-12T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.4
772683,Malvern Wells,2023-05-12T07:50:00.000+00:00,feeder,04,N Current (RMS),A,65.3
772683,Malvern Wells,2023-05-12T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-05-12T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-05-12T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.1
772683,Malvern Wells,2023-05-12T07:50:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-05-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-05-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-05-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-05-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-05-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
772683,Malvern Wells,2023-05-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.2
772683,Malvern Wells,2023-05-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
772683,Malvern Wells,2023-05-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,130.4
772683,Malvern Wells,2023-05-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-05-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
772683,Malvern Wells,2023-05-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
772683,Malvern Wells,2023-05-12T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-05-12T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-12T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-12T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.14
772683,Malvern Wells,2023-05-12T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.26
772683,Malvern Wells,2023-05-12T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.11
772683,Malvern Wells,2023-05-12T07:40:00.000+00:00,feeder,05,N Current (RMS),A,88.5
