Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-12T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-05-12T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.1
772683,Malvern Wells,2023-05-12T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-05-12T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-12T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-12T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-12T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.62
772683,Malvern Wells,2023-05-12T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
772683,Malvern Wells,2023-05-12T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.36
772683,Malvern Wells,2023-05-12T07:40:00.000+00:00,feeder,04,N Current (RMS),A,87.8
772683,Malvern Wells,2023-05-12T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-05-12T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
772683,Malvern Wells,2023-05-12T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.5
772683,Malvern Wells,2023-05-12T07:40:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-05-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
772683,Malvern Wells,2023-05-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-05-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-05-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-05-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
772683,Malvern Wells,2023-05-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
772683,Malvern Wells,2023-05-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.47
772683,Malvern Wells,2023-05-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,176.3
772683,Malvern Wells,2023-05-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
772683,Malvern Wells,2023-05-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
772683,Malvern Wells,2023-05-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
772683,Malvern Wells,2023-05-12T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-12T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-05-12T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-12T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.12
772683,Malvern Wells,2023-05-12T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.12
772683,Malvern Wells,2023-05-12T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.67
772683,Malvern Wells,2023-05-12T07:30:00.000+00:00,feeder,05,N Current (RMS),A,54.8
772683,Malvern Wells,2023-05-12T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-05-12T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.7
772683,Malvern Wells,2023-05-12T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-05-12T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-12T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-12T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-12T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.19
772683,Malvern Wells,2023-05-12T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
772683,Malvern Wells,2023-05-12T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.42
772683,Malvern Wells,2023-05-12T07:30:00.000+00:00,feeder,04,N Current (RMS),A,54.5
772683,Malvern Wells,2023-05-12T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-05-12T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
772683,Malvern Wells,2023-05-12T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-05-12T07:30:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-05-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-05-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-05-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-05-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-05-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
772683,Malvern Wells,2023-05-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
772683,Malvern Wells,2023-05-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
772683,Malvern Wells,2023-05-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
772683,Malvern Wells,2023-05-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
772683,Malvern Wells,2023-05-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
772683,Malvern Wells,2023-05-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
772683,Malvern Wells,2023-05-12T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-12T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-05-12T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-12T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.77
772683,Malvern Wells,2023-05-12T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.89
772683,Malvern Wells,2023-05-12T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.59
772683,Malvern Wells,2023-05-12T07:20:00.000+00:00,feeder,05,N Current (RMS),A,47.2
772683,Malvern Wells,2023-05-12T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-05-12T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,61.5
772683,Malvern Wells,2023-05-12T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-05-12T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-12T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-12T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-12T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.95
772683,Malvern Wells,2023-05-12T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.8
772683,Malvern Wells,2023-05-12T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.94
772683,Malvern Wells,2023-05-12T07:20:00.000+00:00,feeder,04,N Current (RMS),A,47.2
772683,Malvern Wells,2023-05-12T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-05-12T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-05-12T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-05-12T07:20:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-05-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-05-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-05-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-05-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-05-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-05-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
772683,Malvern Wells,2023-05-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
772683,Malvern Wells,2023-05-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.52
772683,Malvern Wells,2023-05-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
772683,Malvern Wells,2023-05-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
772683,Malvern Wells,2023-05-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
772683,Malvern Wells,2023-05-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
772683,Malvern Wells,2023-05-12T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-05-12T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-05-12T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-12T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.41
772683,Malvern Wells,2023-05-12T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,24.97
772683,Malvern Wells,2023-05-12T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.51
772683,Malvern Wells,2023-05-12T07:10:00.000+00:00,feeder,05,N Current (RMS),A,77.9
772683,Malvern Wells,2023-05-12T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-05-12T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,105.1
772683,Malvern Wells,2023-05-12T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.3
772683,Malvern Wells,2023-05-12T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-12T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-12T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-12T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.6
772683,Malvern Wells,2023-05-12T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
772683,Malvern Wells,2023-05-12T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.45
772683,Malvern Wells,2023-05-12T07:10:00.000+00:00,feeder,04,N Current (RMS),A,78.1
772683,Malvern Wells,2023-05-12T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-05-12T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
772683,Malvern Wells,2023-05-12T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.9
772683,Malvern Wells,2023-05-12T07:10:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-05-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-05-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-05-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-05-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-05-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
772683,Malvern Wells,2023-05-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.16
772683,Malvern Wells,2023-05-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.96
772683,Malvern Wells,2023-05-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,156.0
772683,Malvern Wells,2023-05-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
772683,Malvern Wells,2023-05-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
772683,Malvern Wells,2023-05-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
772683,Malvern Wells,2023-05-12T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-05-12T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-12T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-12T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.6
772683,Malvern Wells,2023-05-12T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.32
772683,Malvern Wells,2023-05-12T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.55
772683,Malvern Wells,2023-05-12T07:00:00.000+00:00,feeder,05,N Current (RMS),A,87.2
772683,Malvern Wells,2023-05-12T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-05-12T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,95.2
772683,Malvern Wells,2023-05-12T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-05-12T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-12T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-12T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-12T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.66
772683,Malvern Wells,2023-05-12T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.24
772683,Malvern Wells,2023-05-12T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.28
772683,Malvern Wells,2023-05-12T07:00:00.000+00:00,feeder,04,N Current (RMS),A,86.8
772683,Malvern Wells,2023-05-12T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-05-12T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-05-12T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.3
772683,Malvern Wells,2023-05-12T07:00:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-05-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-05-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-05-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-05-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-05-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-05-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
772683,Malvern Wells,2023-05-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.57
772683,Malvern Wells,2023-05-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.83
772683,Malvern Wells,2023-05-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,174.0
772683,Malvern Wells,2023-05-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
772683,Malvern Wells,2023-05-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
772683,Malvern Wells,2023-05-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
772683,Malvern Wells,2023-05-12T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-12T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-12T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-12T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.85
772683,Malvern Wells,2023-05-12T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.97
772683,Malvern Wells,2023-05-12T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.75
772683,Malvern Wells,2023-05-12T06:50:00.000+00:00,feeder,05,N Current (RMS),A,82.9
772683,Malvern Wells,2023-05-12T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-12T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.4
772683,Malvern Wells,2023-05-12T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-05-12T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-12T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-12T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-12T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.11
772683,Malvern Wells,2023-05-12T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
772683,Malvern Wells,2023-05-12T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.77
772683,Malvern Wells,2023-05-12T06:50:00.000+00:00,feeder,04,N Current (RMS),A,82.2
772683,Malvern Wells,2023-05-12T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-05-12T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-05-12T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.9
772683,Malvern Wells,2023-05-12T06:50:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-05-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-05-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-05-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-05-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-05-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-05-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-05-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
772683,Malvern Wells,2023-05-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
772683,Malvern Wells,2023-05-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.52
772683,Malvern Wells,2023-05-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,165.1
772683,Malvern Wells,2023-05-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
772683,Malvern Wells,2023-05-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
772683,Malvern Wells,2023-05-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
772683,Malvern Wells,2023-05-12T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-05-12T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-12T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-12T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.19
772683,Malvern Wells,2023-05-12T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.58
772683,Malvern Wells,2023-05-12T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.77
772683,Malvern Wells,2023-05-12T06:40:00.000+00:00,feeder,05,N Current (RMS),A,82.6
772683,Malvern Wells,2023-05-12T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-05-12T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.0
772683,Malvern Wells,2023-05-12T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.3
772683,Malvern Wells,2023-05-12T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-12T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-12T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-12T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.54
772683,Malvern Wells,2023-05-12T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.06
772683,Malvern Wells,2023-05-12T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.99
772683,Malvern Wells,2023-05-12T06:40:00.000+00:00,feeder,04,N Current (RMS),A,82.2
772683,Malvern Wells,2023-05-12T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-05-12T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
772683,Malvern Wells,2023-05-12T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.7
772683,Malvern Wells,2023-05-12T06:40:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-05-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-05-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
772683,Malvern Wells,2023-05-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-05-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-05-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-05-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-05-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.73
772683,Malvern Wells,2023-05-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.64
772683,Malvern Wells,2023-05-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.75
772683,Malvern Wells,2023-05-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,164.8
772683,Malvern Wells,2023-05-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-05-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
772683,Malvern Wells,2023-05-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
772683,Malvern Wells,2023-05-12T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-05-12T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-12T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-12T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.49
772683,Malvern Wells,2023-05-12T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.08
772683,Malvern Wells,2023-05-12T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.12
772683,Malvern Wells,2023-05-12T06:30:00.000+00:00,feeder,05,N Current (RMS),A,47.8
772683,Malvern Wells,2023-05-12T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-05-12T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.6
772683,Malvern Wells,2023-05-12T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
772683,Malvern Wells,2023-05-12T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-12T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-05-12T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-12T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.9
772683,Malvern Wells,2023-05-12T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.54
772683,Malvern Wells,2023-05-12T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.89
772683,Malvern Wells,2023-05-12T06:30:00.000+00:00,feeder,04,N Current (RMS),A,47.4
772683,Malvern Wells,2023-05-12T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-05-12T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
772683,Malvern Wells,2023-05-12T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-05-12T06:30:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-05-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-05-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-05-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-05-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-05-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-05-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
772683,Malvern Wells,2023-05-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
772683,Malvern Wells,2023-05-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.01
772683,Malvern Wells,2023-05-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
772683,Malvern Wells,2023-05-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
772683,Malvern Wells,2023-05-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
772683,Malvern Wells,2023-05-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
772683,Malvern Wells,2023-05-12T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-05-12T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-12T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-12T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.52
772683,Malvern Wells,2023-05-12T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.56
772683,Malvern Wells,2023-05-12T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.16
772683,Malvern Wells,2023-05-12T06:20:00.000+00:00,feeder,05,N Current (RMS),A,50.1
772683,Malvern Wells,2023-05-12T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-05-12T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
772683,Malvern Wells,2023-05-12T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
772683,Malvern Wells,2023-05-12T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-12T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-12T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-12T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.65
772683,Malvern Wells,2023-05-12T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.32
772683,Malvern Wells,2023-05-12T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.5
772683,Malvern Wells,2023-05-12T06:20:00.000+00:00,feeder,04,N Current (RMS),A,49.6
772683,Malvern Wells,2023-05-12T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-05-12T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
772683,Malvern Wells,2023-05-12T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.8
772683,Malvern Wells,2023-05-12T06:20:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-05-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-05-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-05-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-05-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
772683,Malvern Wells,2023-05-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-05-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
772683,Malvern Wells,2023-05-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
772683,Malvern Wells,2023-05-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.66
772683,Malvern Wells,2023-05-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
772683,Malvern Wells,2023-05-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-05-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
772683,Malvern Wells,2023-05-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
772683,Malvern Wells,2023-05-12T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-05-12T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-12T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-12T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.56
772683,Malvern Wells,2023-05-12T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.24
772683,Malvern Wells,2023-05-12T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.01
772683,Malvern Wells,2023-05-12T06:10:00.000+00:00,feeder,05,N Current (RMS),A,60.9
772683,Malvern Wells,2023-05-12T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-05-12T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.4
772683,Malvern Wells,2023-05-12T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
772683,Malvern Wells,2023-05-12T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-12T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-12T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-12T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.51
772683,Malvern Wells,2023-05-12T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
772683,Malvern Wells,2023-05-12T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.19
772683,Malvern Wells,2023-05-12T06:10:00.000+00:00,feeder,04,N Current (RMS),A,60.6
772683,Malvern Wells,2023-05-12T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-05-12T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-05-12T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
772683,Malvern Wells,2023-05-12T06:10:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-05-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-05-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-05-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-05-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-05-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-05-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-05-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
772683,Malvern Wells,2023-05-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.35
772683,Malvern Wells,2023-05-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.2
772683,Malvern Wells,2023-05-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
772683,Malvern Wells,2023-05-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-05-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
772683,Malvern Wells,2023-05-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
772683,Malvern Wells,2023-05-12T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-05-12T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-12T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-12T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.79
772683,Malvern Wells,2023-05-12T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.06
772683,Malvern Wells,2023-05-12T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.65
772683,Malvern Wells,2023-05-12T06:00:00.000+00:00,feeder,05,N Current (RMS),A,71.7
772683,Malvern Wells,2023-05-12T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-05-12T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.5
772683,Malvern Wells,2023-05-12T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.4
772683,Malvern Wells,2023-05-12T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-12T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-12T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-12T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.35
772683,Malvern Wells,2023-05-12T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.65
772683,Malvern Wells,2023-05-12T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.65
772683,Malvern Wells,2023-05-12T06:00:00.000+00:00,feeder,04,N Current (RMS),A,71.7
772683,Malvern Wells,2023-05-12T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-05-12T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
772683,Malvern Wells,2023-05-12T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.6
772683,Malvern Wells,2023-05-12T06:00:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-05-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-05-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-05-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-05-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-05-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-05-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-05-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.15
772683,Malvern Wells,2023-05-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.71
772683,Malvern Wells,2023-05-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.3
772683,Malvern Wells,2023-05-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,143.4
772683,Malvern Wells,2023-05-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-05-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
772683,Malvern Wells,2023-05-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
772683,Malvern Wells,2023-05-12T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-05-12T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-12T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-12T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.73
772683,Malvern Wells,2023-05-12T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.24
772683,Malvern Wells,2023-05-12T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.56
772683,Malvern Wells,2023-05-12T05:50:00.000+00:00,feeder,05,N Current (RMS),A,51.6
772683,Malvern Wells,2023-05-12T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-05-12T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.0
772683,Malvern Wells,2023-05-12T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
772683,Malvern Wells,2023-05-12T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-12T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-12T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-12T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.12
772683,Malvern Wells,2023-05-12T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
772683,Malvern Wells,2023-05-12T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.5
772683,Malvern Wells,2023-05-12T05:50:00.000+00:00,feeder,04,N Current (RMS),A,51.1
772683,Malvern Wells,2023-05-12T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-05-12T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-05-12T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.2
772683,Malvern Wells,2023-05-12T05:50:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-05-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-05-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-05-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-05-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-05-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
772683,Malvern Wells,2023-05-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
772683,Malvern Wells,2023-05-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.06
772683,Malvern Wells,2023-05-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
772683,Malvern Wells,2023-05-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-05-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
772683,Malvern Wells,2023-05-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
772683,Malvern Wells,2023-05-12T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-05-12T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-12T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-12T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.28
772683,Malvern Wells,2023-05-12T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.73
772683,Malvern Wells,2023-05-12T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
772683,Malvern Wells,2023-05-12T05:40:00.000+00:00,feeder,05,N Current (RMS),A,49.0
772683,Malvern Wells,2023-05-12T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-05-12T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.3
772683,Malvern Wells,2023-05-12T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.5
772683,Malvern Wells,2023-05-12T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-12T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-12T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-12T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.15
772683,Malvern Wells,2023-05-12T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.34
772683,Malvern Wells,2023-05-12T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.71
772683,Malvern Wells,2023-05-12T05:40:00.000+00:00,feeder,04,N Current (RMS),A,48.6
772683,Malvern Wells,2023-05-12T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
772683,Malvern Wells,2023-05-12T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-05-12T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.1
772683,Malvern Wells,2023-05-12T05:40:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-05-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-05-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-05-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-05-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-05-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
772683,Malvern Wells,2023-05-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.06
772683,Malvern Wells,2023-05-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.71
772683,Malvern Wells,2023-05-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
772683,Malvern Wells,2023-05-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
772683,Malvern Wells,2023-05-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
772683,Malvern Wells,2023-05-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
772683,Malvern Wells,2023-05-12T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-05-12T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-12T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-12T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.09
772683,Malvern Wells,2023-05-12T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.35
772683,Malvern Wells,2023-05-12T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.43
772683,Malvern Wells,2023-05-12T05:30:00.000+00:00,feeder,05,N Current (RMS),A,65.2
772683,Malvern Wells,2023-05-12T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-05-12T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.9
772683,Malvern Wells,2023-05-12T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-05-12T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-12T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-12T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-12T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.64
772683,Malvern Wells,2023-05-12T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.15
772683,Malvern Wells,2023-05-12T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.36
772683,Malvern Wells,2023-05-12T05:30:00.000+00:00,feeder,04,N Current (RMS),A,64.8
772683,Malvern Wells,2023-05-12T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-05-12T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
772683,Malvern Wells,2023-05-12T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-05-12T05:30:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-05-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-05-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-05-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-05-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-05-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-05-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
772683,Malvern Wells,2023-05-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
772683,Malvern Wells,2023-05-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.78
772683,Malvern Wells,2023-05-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,130.0
772683,Malvern Wells,2023-05-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
772683,Malvern Wells,2023-05-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
772683,Malvern Wells,2023-05-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
772683,Malvern Wells,2023-05-12T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-05-12T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-12T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-12T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.85
772683,Malvern Wells,2023-05-12T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.32
772683,Malvern Wells,2023-05-12T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.65
772683,Malvern Wells,2023-05-12T05:20:00.000+00:00,feeder,05,N Current (RMS),A,83.1
772683,Malvern Wells,2023-05-12T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-05-12T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-05-12T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
772683,Malvern Wells,2023-05-12T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-05-12T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-12T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-12T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
772683,Malvern Wells,2023-05-12T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
772683,Malvern Wells,2023-05-12T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.98
772683,Malvern Wells,2023-05-12T05:20:00.000+00:00,feeder,04,N Current (RMS),A,82.8
772683,Malvern Wells,2023-05-12T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-05-12T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-05-12T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.1
772683,Malvern Wells,2023-05-12T05:20:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-05-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
772683,Malvern Wells,2023-05-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
772683,Malvern Wells,2023-05-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-05-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-05-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-05-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-05-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
772683,Malvern Wells,2023-05-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
772683,Malvern Wells,2023-05-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.63
772683,Malvern Wells,2023-05-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,165.9
772683,Malvern Wells,2023-05-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-05-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
772683,Malvern Wells,2023-05-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
772683,Malvern Wells,2023-05-12T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-05-12T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-12T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-12T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.09
772683,Malvern Wells,2023-05-12T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
772683,Malvern Wells,2023-05-12T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.58
772683,Malvern Wells,2023-05-12T05:10:00.000+00:00,feeder,05,N Current (RMS),A,53.1
