Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-12T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-05-12T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.3
772683,Malvern Wells,2023-05-12T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
772683,Malvern Wells,2023-05-12T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-12T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-12T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-12T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
772683,Malvern Wells,2023-05-12T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
772683,Malvern Wells,2023-05-12T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.96
772683,Malvern Wells,2023-05-12T05:10:00.000+00:00,feeder,04,N Current (RMS),A,53.0
772683,Malvern Wells,2023-05-12T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-05-12T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-05-12T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.3
772683,Malvern Wells,2023-05-12T05:10:00.000+00:00,transformer,,Temperature,C,14.7
772683,Malvern Wells,2023-05-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-05-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-05-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-05-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-05-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-05-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
772683,Malvern Wells,2023-05-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
772683,Malvern Wells,2023-05-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.94
772683,Malvern Wells,2023-05-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
772683,Malvern Wells,2023-05-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
772683,Malvern Wells,2023-05-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-05-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
772683,Malvern Wells,2023-05-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
772683,Malvern Wells,2023-05-12T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-12T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-12T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-12T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.39
772683,Malvern Wells,2023-05-12T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.53
772683,Malvern Wells,2023-05-12T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.7
772683,Malvern Wells,2023-05-12T05:00:00.000+00:00,feeder,05,N Current (RMS),A,45.5
772683,Malvern Wells,2023-05-12T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-05-12T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
772683,Malvern Wells,2023-05-12T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
772683,Malvern Wells,2023-05-12T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-12T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-12T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-12T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
772683,Malvern Wells,2023-05-12T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
772683,Malvern Wells,2023-05-12T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.22
772683,Malvern Wells,2023-05-12T05:00:00.000+00:00,feeder,04,N Current (RMS),A,45.2
772683,Malvern Wells,2023-05-12T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-05-12T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
772683,Malvern Wells,2023-05-12T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-05-12T05:00:00.000+00:00,transformer,,Temperature,C,14.7
772683,Malvern Wells,2023-05-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-05-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-05-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-05-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-05-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-05-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
772683,Malvern Wells,2023-05-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
772683,Malvern Wells,2023-05-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
772683,Malvern Wells,2023-05-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
772683,Malvern Wells,2023-05-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-05-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
772683,Malvern Wells,2023-05-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
772683,Malvern Wells,2023-05-12T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-05-12T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-12T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-12T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.28
772683,Malvern Wells,2023-05-12T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.22
772683,Malvern Wells,2023-05-12T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.41
772683,Malvern Wells,2023-05-12T04:50:00.000+00:00,feeder,05,N Current (RMS),A,41.9
772683,Malvern Wells,2023-05-12T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.9
772683,Malvern Wells,2023-05-12T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.8
772683,Malvern Wells,2023-05-12T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
772683,Malvern Wells,2023-05-12T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-12T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-12T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-12T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
772683,Malvern Wells,2023-05-12T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
772683,Malvern Wells,2023-05-12T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.97
772683,Malvern Wells,2023-05-12T04:50:00.000+00:00,feeder,04,N Current (RMS),A,42.1
772683,Malvern Wells,2023-05-12T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-05-12T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
772683,Malvern Wells,2023-05-12T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-05-12T04:50:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-05-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-05-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
772683,Malvern Wells,2023-05-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-05-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
772683,Malvern Wells,2023-05-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
772683,Malvern Wells,2023-05-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
772683,Malvern Wells,2023-05-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
772683,Malvern Wells,2023-05-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
772683,Malvern Wells,2023-05-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-05-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
772683,Malvern Wells,2023-05-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
772683,Malvern Wells,2023-05-12T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-05-12T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-12T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-12T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.25
772683,Malvern Wells,2023-05-12T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.99
772683,Malvern Wells,2023-05-12T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.37
772683,Malvern Wells,2023-05-12T04:40:00.000+00:00,feeder,05,N Current (RMS),A,43.0
772683,Malvern Wells,2023-05-12T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-05-12T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.0
772683,Malvern Wells,2023-05-12T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
772683,Malvern Wells,2023-05-12T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-12T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-12T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-12T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.62
772683,Malvern Wells,2023-05-12T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.52
772683,Malvern Wells,2023-05-12T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.27
772683,Malvern Wells,2023-05-12T04:40:00.000+00:00,feeder,04,N Current (RMS),A,42.8
772683,Malvern Wells,2023-05-12T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-05-12T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
772683,Malvern Wells,2023-05-12T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-05-12T04:40:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-05-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-05-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
772683,Malvern Wells,2023-05-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-05-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-05-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
772683,Malvern Wells,2023-05-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
772683,Malvern Wells,2023-05-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
772683,Malvern Wells,2023-05-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
772683,Malvern Wells,2023-05-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-05-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
772683,Malvern Wells,2023-05-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
772683,Malvern Wells,2023-05-12T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-05-12T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-12T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-12T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.83
772683,Malvern Wells,2023-05-12T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.76
772683,Malvern Wells,2023-05-12T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.18
772683,Malvern Wells,2023-05-12T04:30:00.000+00:00,feeder,05,N Current (RMS),A,39.6
772683,Malvern Wells,2023-05-12T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-05-12T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.1
772683,Malvern Wells,2023-05-12T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
772683,Malvern Wells,2023-05-12T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-12T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-12T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-12T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
772683,Malvern Wells,2023-05-12T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.14
772683,Malvern Wells,2023-05-12T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.57
772683,Malvern Wells,2023-05-12T04:30:00.000+00:00,feeder,04,N Current (RMS),A,39.5
772683,Malvern Wells,2023-05-12T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
772683,Malvern Wells,2023-05-12T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
772683,Malvern Wells,2023-05-12T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
772683,Malvern Wells,2023-05-12T04:30:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-05-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-05-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-05-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-05-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-05-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
772683,Malvern Wells,2023-05-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
772683,Malvern Wells,2023-05-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
772683,Malvern Wells,2023-05-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
772683,Malvern Wells,2023-05-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-05-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
772683,Malvern Wells,2023-05-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-05-12T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-05-12T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-12T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-12T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.19
772683,Malvern Wells,2023-05-12T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.95
772683,Malvern Wells,2023-05-12T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.54
772683,Malvern Wells,2023-05-12T04:20:00.000+00:00,feeder,05,N Current (RMS),A,39.5
772683,Malvern Wells,2023-05-12T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-05-12T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
772683,Malvern Wells,2023-05-12T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
772683,Malvern Wells,2023-05-12T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-12T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-12T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-12T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.48
772683,Malvern Wells,2023-05-12T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.38
772683,Malvern Wells,2023-05-12T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.36
772683,Malvern Wells,2023-05-12T04:20:00.000+00:00,feeder,04,N Current (RMS),A,39.3
772683,Malvern Wells,2023-05-12T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-05-12T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
772683,Malvern Wells,2023-05-12T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
772683,Malvern Wells,2023-05-12T04:20:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-05-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-05-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-05-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-05-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-05-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-05-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
772683,Malvern Wells,2023-05-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
772683,Malvern Wells,2023-05-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.9
772683,Malvern Wells,2023-05-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
772683,Malvern Wells,2023-05-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-05-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
772683,Malvern Wells,2023-05-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
772683,Malvern Wells,2023-05-12T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-05-12T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-12T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-12T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.74
772683,Malvern Wells,2023-05-12T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.8
772683,Malvern Wells,2023-05-12T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.06
772683,Malvern Wells,2023-05-12T04:10:00.000+00:00,feeder,05,N Current (RMS),A,33.7
772683,Malvern Wells,2023-05-12T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-05-12T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
772683,Malvern Wells,2023-05-12T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
772683,Malvern Wells,2023-05-12T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-12T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-12T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-05-12T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
772683,Malvern Wells,2023-05-12T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
772683,Malvern Wells,2023-05-12T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.12
772683,Malvern Wells,2023-05-12T04:10:00.000+00:00,feeder,04,N Current (RMS),A,33.6
772683,Malvern Wells,2023-05-12T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-05-12T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-05-12T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-05-12T04:10:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-05-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-05-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-05-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-05-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
772683,Malvern Wells,2023-05-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
772683,Malvern Wells,2023-05-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
772683,Malvern Wells,2023-05-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.18
772683,Malvern Wells,2023-05-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
772683,Malvern Wells,2023-05-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-05-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
772683,Malvern Wells,2023-05-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-05-12T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-05-12T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-12T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-12T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.26
772683,Malvern Wells,2023-05-12T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.23
772683,Malvern Wells,2023-05-12T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.44
772683,Malvern Wells,2023-05-12T04:00:00.000+00:00,feeder,05,N Current (RMS),A,33.0
772683,Malvern Wells,2023-05-12T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
772683,Malvern Wells,2023-05-12T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-05-12T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
772683,Malvern Wells,2023-05-12T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-12T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-12T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-05-12T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
772683,Malvern Wells,2023-05-12T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
772683,Malvern Wells,2023-05-12T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.01
772683,Malvern Wells,2023-05-12T04:00:00.000+00:00,feeder,04,N Current (RMS),A,32.9
772683,Malvern Wells,2023-05-12T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-05-12T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-05-12T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-05-12T04:00:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-05-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
772683,Malvern Wells,2023-05-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
772683,Malvern Wells,2023-05-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-05-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-05-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-05-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
772683,Malvern Wells,2023-05-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
772683,Malvern Wells,2023-05-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.45
772683,Malvern Wells,2023-05-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
772683,Malvern Wells,2023-05-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-05-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
772683,Malvern Wells,2023-05-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
772683,Malvern Wells,2023-05-12T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-05-12T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-12T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-12T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.39
772683,Malvern Wells,2023-05-12T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.47
772683,Malvern Wells,2023-05-12T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.89
772683,Malvern Wells,2023-05-12T03:50:00.000+00:00,feeder,05,N Current (RMS),A,31.4
772683,Malvern Wells,2023-05-12T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-05-12T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.5
772683,Malvern Wells,2023-05-12T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
772683,Malvern Wells,2023-05-12T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-12T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-12T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-12T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.87
772683,Malvern Wells,2023-05-12T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
772683,Malvern Wells,2023-05-12T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.8
772683,Malvern Wells,2023-05-12T03:50:00.000+00:00,feeder,04,N Current (RMS),A,31.4
772683,Malvern Wells,2023-05-12T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-05-12T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-05-12T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
772683,Malvern Wells,2023-05-12T03:50:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-05-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-05-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
772683,Malvern Wells,2023-05-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-05-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-05-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-05-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.26
772683,Malvern Wells,2023-05-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
772683,Malvern Wells,2023-05-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.69
772683,Malvern Wells,2023-05-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
772683,Malvern Wells,2023-05-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-05-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
772683,Malvern Wells,2023-05-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-05-12T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-05-12T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-12T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-12T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.31
772683,Malvern Wells,2023-05-12T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.8
772683,Malvern Wells,2023-05-12T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.26
772683,Malvern Wells,2023-05-12T03:40:00.000+00:00,feeder,05,N Current (RMS),A,31.7
772683,Malvern Wells,2023-05-12T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-05-12T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.9
772683,Malvern Wells,2023-05-12T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
772683,Malvern Wells,2023-05-12T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-12T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-12T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-12T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.34
772683,Malvern Wells,2023-05-12T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.6
772683,Malvern Wells,2023-05-12T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.53
772683,Malvern Wells,2023-05-12T03:40:00.000+00:00,feeder,04,N Current (RMS),A,31.8
772683,Malvern Wells,2023-05-12T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-05-12T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
772683,Malvern Wells,2023-05-12T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
772683,Malvern Wells,2023-05-12T03:40:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-05-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
772683,Malvern Wells,2023-05-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
772683,Malvern Wells,2023-05-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-05-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-05-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
772683,Malvern Wells,2023-05-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.4
772683,Malvern Wells,2023-05-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
772683,Malvern Wells,2023-05-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
772683,Malvern Wells,2023-05-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-05-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
772683,Malvern Wells,2023-05-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-05-12T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-05-12T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-05-12T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-12T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.04
772683,Malvern Wells,2023-05-12T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.06
772683,Malvern Wells,2023-05-12T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.26
772683,Malvern Wells,2023-05-12T03:30:00.000+00:00,feeder,05,N Current (RMS),A,26.4
772683,Malvern Wells,2023-05-12T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
772683,Malvern Wells,2023-05-12T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.5
772683,Malvern Wells,2023-05-12T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
772683,Malvern Wells,2023-05-12T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-12T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-12T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-05-12T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.23
772683,Malvern Wells,2023-05-12T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.6
772683,Malvern Wells,2023-05-12T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.13
772683,Malvern Wells,2023-05-12T03:30:00.000+00:00,feeder,04,N Current (RMS),A,26.4
772683,Malvern Wells,2023-05-12T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-05-12T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-05-12T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
772683,Malvern Wells,2023-05-12T03:30:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-05-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
772683,Malvern Wells,2023-05-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
772683,Malvern Wells,2023-05-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-05-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
772683,Malvern Wells,2023-05-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-05-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.27
772683,Malvern Wells,2023-05-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.66
772683,Malvern Wells,2023-05-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.39
772683,Malvern Wells,2023-05-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
772683,Malvern Wells,2023-05-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-05-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
772683,Malvern Wells,2023-05-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
772683,Malvern Wells,2023-05-12T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-05-12T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-12T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-12T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.16
772683,Malvern Wells,2023-05-12T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.36
772683,Malvern Wells,2023-05-12T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.55
772683,Malvern Wells,2023-05-12T03:20:00.000+00:00,feeder,05,N Current (RMS),A,29.0
772683,Malvern Wells,2023-05-12T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-05-12T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.7
772683,Malvern Wells,2023-05-12T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
772683,Malvern Wells,2023-05-12T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-12T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-12T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-12T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.35
772683,Malvern Wells,2023-05-12T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
772683,Malvern Wells,2023-05-12T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.15
772683,Malvern Wells,2023-05-12T03:20:00.000+00:00,feeder,04,N Current (RMS),A,29.0
772683,Malvern Wells,2023-05-12T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-05-12T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
772683,Malvern Wells,2023-05-12T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
772683,Malvern Wells,2023-05-12T03:20:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-05-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
772683,Malvern Wells,2023-05-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
772683,Malvern Wells,2023-05-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
772683,Malvern Wells,2023-05-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-05-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
772683,Malvern Wells,2023-05-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
772683,Malvern Wells,2023-05-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.71
772683,Malvern Wells,2023-05-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
772683,Malvern Wells,2023-05-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-05-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
772683,Malvern Wells,2023-05-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-05-12T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-05-12T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-12T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-12T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.78
772683,Malvern Wells,2023-05-12T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.54
772683,Malvern Wells,2023-05-12T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.68
772683,Malvern Wells,2023-05-12T03:10:00.000+00:00,feeder,05,N Current (RMS),A,32.3
772683,Malvern Wells,2023-05-12T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-05-12T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.1
772683,Malvern Wells,2023-05-12T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
772683,Malvern Wells,2023-05-12T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-12T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-12T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-05-12T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.11
772683,Malvern Wells,2023-05-12T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
772683,Malvern Wells,2023-05-12T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.43
772683,Malvern Wells,2023-05-12T03:10:00.000+00:00,feeder,04,N Current (RMS),A,32.4
772683,Malvern Wells,2023-05-12T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-05-12T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-05-12T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
772683,Malvern Wells,2023-05-12T03:10:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-05-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
772683,Malvern Wells,2023-05-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
772683,Malvern Wells,2023-05-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-05-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
772683,Malvern Wells,2023-05-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-05-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
772683,Malvern Wells,2023-05-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.19
772683,Malvern Wells,2023-05-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
772683,Malvern Wells,2023-05-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
772683,Malvern Wells,2023-05-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-05-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
772683,Malvern Wells,2023-05-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-05-12T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-05-12T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-12T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-12T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.83
772683,Malvern Wells,2023-05-12T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.42
772683,Malvern Wells,2023-05-12T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.83
772683,Malvern Wells,2023-05-12T03:00:00.000+00:00,feeder,05,N Current (RMS),A,40.7
772683,Malvern Wells,2023-05-12T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-05-12T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.1
772683,Malvern Wells,2023-05-12T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
772683,Malvern Wells,2023-05-12T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-12T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-05-12T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-12T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
772683,Malvern Wells,2023-05-12T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
772683,Malvern Wells,2023-05-12T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.83
772683,Malvern Wells,2023-05-12T03:00:00.000+00:00,feeder,04,N Current (RMS),A,40.7
772683,Malvern Wells,2023-05-12T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-05-12T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-05-12T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-05-12T03:00:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-05-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
772683,Malvern Wells,2023-05-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
772683,Malvern Wells,2023-05-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
772683,Malvern Wells,2023-05-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-05-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-05-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.53
772683,Malvern Wells,2023-05-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
772683,Malvern Wells,2023-05-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.66
772683,Malvern Wells,2023-05-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
772683,Malvern Wells,2023-05-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-05-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
772683,Malvern Wells,2023-05-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-05-12T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-05-12T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-12T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-12T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.19
772683,Malvern Wells,2023-05-12T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.15
772683,Malvern Wells,2023-05-12T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.22
772683,Malvern Wells,2023-05-12T02:50:00.000+00:00,feeder,05,N Current (RMS),A,40.8
772683,Malvern Wells,2023-05-12T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
772683,Malvern Wells,2023-05-12T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.4
772683,Malvern Wells,2023-05-12T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
772683,Malvern Wells,2023-05-12T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-12T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-12T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-12T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
772683,Malvern Wells,2023-05-12T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
772683,Malvern Wells,2023-05-12T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.78
772683,Malvern Wells,2023-05-12T02:50:00.000+00:00,feeder,04,N Current (RMS),A,41.3
772683,Malvern Wells,2023-05-12T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-05-12T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-05-12T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
772683,Malvern Wells,2023-05-12T02:50:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-05-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
772683,Malvern Wells,2023-05-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
772683,Malvern Wells,2023-05-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-05-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
772683,Malvern Wells,2023-05-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-05-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.11
772683,Malvern Wells,2023-05-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
772683,Malvern Wells,2023-05-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
772683,Malvern Wells,2023-05-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
772683,Malvern Wells,2023-05-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-05-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
772683,Malvern Wells,2023-05-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-05-12T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-05-12T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-12T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-12T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.21
772683,Malvern Wells,2023-05-12T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.9
772683,Malvern Wells,2023-05-12T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.8
772683,Malvern Wells,2023-05-12T02:40:00.000+00:00,feeder,05,N Current (RMS),A,38.5
772683,Malvern Wells,2023-05-12T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.9
