Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-12T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.7
772683,Malvern Wells,2023-05-12T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
772683,Malvern Wells,2023-05-12T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-12T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-12T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-12T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
772683,Malvern Wells,2023-05-12T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
772683,Malvern Wells,2023-05-12T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.62
772683,Malvern Wells,2023-05-12T02:40:00.000+00:00,feeder,04,N Current (RMS),A,38.8
772683,Malvern Wells,2023-05-12T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
772683,Malvern Wells,2023-05-12T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
772683,Malvern Wells,2023-05-12T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
772683,Malvern Wells,2023-05-12T02:40:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-05-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
772683,Malvern Wells,2023-05-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
772683,Malvern Wells,2023-05-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-05-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
772683,Malvern Wells,2023-05-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-05-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.13
772683,Malvern Wells,2023-05-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
772683,Malvern Wells,2023-05-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.42
772683,Malvern Wells,2023-05-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
772683,Malvern Wells,2023-05-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-05-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
772683,Malvern Wells,2023-05-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-05-12T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-05-12T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-12T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-12T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.09
772683,Malvern Wells,2023-05-12T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.08
772683,Malvern Wells,2023-05-12T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.28
772683,Malvern Wells,2023-05-12T02:30:00.000+00:00,feeder,05,N Current (RMS),A,47.9
772683,Malvern Wells,2023-05-12T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
772683,Malvern Wells,2023-05-12T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,73.3
772683,Malvern Wells,2023-05-12T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
772683,Malvern Wells,2023-05-12T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-12T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-12T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-05-12T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
772683,Malvern Wells,2023-05-12T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
772683,Malvern Wells,2023-05-12T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.44
772683,Malvern Wells,2023-05-12T02:30:00.000+00:00,feeder,04,N Current (RMS),A,48.7
772683,Malvern Wells,2023-05-12T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
772683,Malvern Wells,2023-05-12T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-05-12T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
772683,Malvern Wells,2023-05-12T02:30:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-05-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
772683,Malvern Wells,2023-05-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
772683,Malvern Wells,2023-05-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
772683,Malvern Wells,2023-05-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-05-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.84
772683,Malvern Wells,2023-05-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.77
772683,Malvern Wells,2023-05-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.72
772683,Malvern Wells,2023-05-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
772683,Malvern Wells,2023-05-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-05-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
772683,Malvern Wells,2023-05-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-05-12T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-05-12T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-12T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-12T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.63
772683,Malvern Wells,2023-05-12T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.35
772683,Malvern Wells,2023-05-12T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.65
772683,Malvern Wells,2023-05-12T02:20:00.000+00:00,feeder,05,N Current (RMS),A,33.7
772683,Malvern Wells,2023-05-12T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-05-12T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.2
772683,Malvern Wells,2023-05-12T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
772683,Malvern Wells,2023-05-12T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-12T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-12T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-05-12T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
772683,Malvern Wells,2023-05-12T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.79
772683,Malvern Wells,2023-05-12T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.93
772683,Malvern Wells,2023-05-12T02:20:00.000+00:00,feeder,04,N Current (RMS),A,34.1
772683,Malvern Wells,2023-05-12T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
772683,Malvern Wells,2023-05-12T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-05-12T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
772683,Malvern Wells,2023-05-12T02:20:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-05-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
772683,Malvern Wells,2023-05-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
772683,Malvern Wells,2023-05-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
772683,Malvern Wells,2023-05-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
772683,Malvern Wells,2023-05-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
772683,Malvern Wells,2023-05-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
772683,Malvern Wells,2023-05-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.59
772683,Malvern Wells,2023-05-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
772683,Malvern Wells,2023-05-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-05-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
772683,Malvern Wells,2023-05-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-05-12T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-05-12T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-12T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-12T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.72
772683,Malvern Wells,2023-05-12T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.66
772683,Malvern Wells,2023-05-12T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.39
772683,Malvern Wells,2023-05-12T02:10:00.000+00:00,feeder,05,N Current (RMS),A,35.8
772683,Malvern Wells,2023-05-12T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-05-12T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,55.5
772683,Malvern Wells,2023-05-12T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
772683,Malvern Wells,2023-05-12T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-12T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-12T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-12T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
772683,Malvern Wells,2023-05-12T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
772683,Malvern Wells,2023-05-12T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.76
772683,Malvern Wells,2023-05-12T02:10:00.000+00:00,feeder,04,N Current (RMS),A,36.0
772683,Malvern Wells,2023-05-12T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
772683,Malvern Wells,2023-05-12T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-05-12T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
772683,Malvern Wells,2023-05-12T02:10:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-05-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
772683,Malvern Wells,2023-05-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
772683,Malvern Wells,2023-05-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
772683,Malvern Wells,2023-05-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-05-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.6
772683,Malvern Wells,2023-05-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
772683,Malvern Wells,2023-05-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
772683,Malvern Wells,2023-05-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
772683,Malvern Wells,2023-05-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-05-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
772683,Malvern Wells,2023-05-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-05-12T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-05-12T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-12T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-12T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.95
772683,Malvern Wells,2023-05-12T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.42
772683,Malvern Wells,2023-05-12T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.42
772683,Malvern Wells,2023-05-12T02:00:00.000+00:00,feeder,05,N Current (RMS),A,39.5
772683,Malvern Wells,2023-05-12T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-05-12T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,54.9
772683,Malvern Wells,2023-05-12T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
772683,Malvern Wells,2023-05-12T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-12T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-12T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-12T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.04
772683,Malvern Wells,2023-05-12T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
772683,Malvern Wells,2023-05-12T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.42
772683,Malvern Wells,2023-05-12T02:00:00.000+00:00,feeder,04,N Current (RMS),A,39.4
772683,Malvern Wells,2023-05-12T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-05-12T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-05-12T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
772683,Malvern Wells,2023-05-12T02:00:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-05-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-05-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-05-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-05-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-05-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.99
772683,Malvern Wells,2023-05-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
772683,Malvern Wells,2023-05-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.84
772683,Malvern Wells,2023-05-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
772683,Malvern Wells,2023-05-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-05-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
772683,Malvern Wells,2023-05-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
772683,Malvern Wells,2023-05-12T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-05-12T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-12T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-12T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
772683,Malvern Wells,2023-05-12T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.75
772683,Malvern Wells,2023-05-12T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.38
772683,Malvern Wells,2023-05-12T01:50:00.000+00:00,feeder,05,N Current (RMS),A,40.9
772683,Malvern Wells,2023-05-12T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-05-12T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.2
772683,Malvern Wells,2023-05-12T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
772683,Malvern Wells,2023-05-12T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-12T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-12T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-12T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
772683,Malvern Wells,2023-05-12T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
772683,Malvern Wells,2023-05-12T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.28
772683,Malvern Wells,2023-05-12T01:50:00.000+00:00,feeder,04,N Current (RMS),A,40.7
772683,Malvern Wells,2023-05-12T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-05-12T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-05-12T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-05-12T01:50:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-05-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-05-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-05-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-05-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-05-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
772683,Malvern Wells,2023-05-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
772683,Malvern Wells,2023-05-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
772683,Malvern Wells,2023-05-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
772683,Malvern Wells,2023-05-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-05-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
772683,Malvern Wells,2023-05-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
772683,Malvern Wells,2023-05-12T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-05-12T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-12T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-12T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.38
772683,Malvern Wells,2023-05-12T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.96
772683,Malvern Wells,2023-05-12T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.76
772683,Malvern Wells,2023-05-12T01:40:00.000+00:00,feeder,05,N Current (RMS),A,43.8
772683,Malvern Wells,2023-05-12T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-05-12T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.8
772683,Malvern Wells,2023-05-12T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
772683,Malvern Wells,2023-05-12T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-12T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-12T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-12T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
772683,Malvern Wells,2023-05-12T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
772683,Malvern Wells,2023-05-12T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.96
772683,Malvern Wells,2023-05-12T01:40:00.000+00:00,feeder,04,N Current (RMS),A,43.5
772683,Malvern Wells,2023-05-12T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-05-12T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-05-12T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-05-12T01:40:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-05-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
772683,Malvern Wells,2023-05-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
772683,Malvern Wells,2023-05-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-05-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-05-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-05-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-05-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
772683,Malvern Wells,2023-05-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.67
772683,Malvern Wells,2023-05-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
772683,Malvern Wells,2023-05-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
772683,Malvern Wells,2023-05-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-05-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
772683,Malvern Wells,2023-05-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
772683,Malvern Wells,2023-05-12T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-05-12T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-12T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-12T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.62
772683,Malvern Wells,2023-05-12T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.13
772683,Malvern Wells,2023-05-12T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
772683,Malvern Wells,2023-05-12T01:30:00.000+00:00,feeder,05,N Current (RMS),A,44.4
772683,Malvern Wells,2023-05-12T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-05-12T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.0
772683,Malvern Wells,2023-05-12T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
772683,Malvern Wells,2023-05-12T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-12T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-12T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-12T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.14
772683,Malvern Wells,2023-05-12T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
772683,Malvern Wells,2023-05-12T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.9
772683,Malvern Wells,2023-05-12T01:30:00.000+00:00,feeder,04,N Current (RMS),A,44.2
772683,Malvern Wells,2023-05-12T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-05-12T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-05-12T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
772683,Malvern Wells,2023-05-12T01:30:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-05-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
772683,Malvern Wells,2023-05-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
772683,Malvern Wells,2023-05-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
772683,Malvern Wells,2023-05-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-05-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-05-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.76
772683,Malvern Wells,2023-05-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
772683,Malvern Wells,2023-05-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.9
772683,Malvern Wells,2023-05-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
772683,Malvern Wells,2023-05-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-05-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
772683,Malvern Wells,2023-05-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-05-12T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-05-12T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-12T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-12T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.33
772683,Malvern Wells,2023-05-12T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.06
772683,Malvern Wells,2023-05-12T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.47
772683,Malvern Wells,2023-05-12T01:20:00.000+00:00,feeder,05,N Current (RMS),A,39.2
772683,Malvern Wells,2023-05-12T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-05-12T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.9
772683,Malvern Wells,2023-05-12T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
772683,Malvern Wells,2023-05-12T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-12T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-12T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-12T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
772683,Malvern Wells,2023-05-12T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
772683,Malvern Wells,2023-05-12T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.71
772683,Malvern Wells,2023-05-12T01:20:00.000+00:00,feeder,04,N Current (RMS),A,39.1
772683,Malvern Wells,2023-05-12T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-05-12T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-05-12T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.3
772683,Malvern Wells,2023-05-12T01:20:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-05-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-05-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-05-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-05-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
772683,Malvern Wells,2023-05-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.34
772683,Malvern Wells,2023-05-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
772683,Malvern Wells,2023-05-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.19
772683,Malvern Wells,2023-05-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
772683,Malvern Wells,2023-05-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-05-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
772683,Malvern Wells,2023-05-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
772683,Malvern Wells,2023-05-12T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-05-12T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-12T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-12T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.6
772683,Malvern Wells,2023-05-12T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.86
772683,Malvern Wells,2023-05-12T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.84
772683,Malvern Wells,2023-05-12T01:10:00.000+00:00,feeder,05,N Current (RMS),A,40.6
772683,Malvern Wells,2023-05-12T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-05-12T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
772683,Malvern Wells,2023-05-12T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
772683,Malvern Wells,2023-05-12T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-12T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-12T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-12T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
772683,Malvern Wells,2023-05-12T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
772683,Malvern Wells,2023-05-12T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.23
772683,Malvern Wells,2023-05-12T01:10:00.000+00:00,feeder,04,N Current (RMS),A,40.6
772683,Malvern Wells,2023-05-12T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-05-12T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-05-12T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-05-12T01:10:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-05-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-05-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-05-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-05-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-05-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
772683,Malvern Wells,2023-05-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
772683,Malvern Wells,2023-05-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
772683,Malvern Wells,2023-05-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
772683,Malvern Wells,2023-05-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-05-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
772683,Malvern Wells,2023-05-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
772683,Malvern Wells,2023-05-12T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-05-12T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-12T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-12T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.29
772683,Malvern Wells,2023-05-12T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.6
772683,Malvern Wells,2023-05-12T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.95
772683,Malvern Wells,2023-05-12T01:00:00.000+00:00,feeder,05,N Current (RMS),A,41.6
772683,Malvern Wells,2023-05-12T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-05-12T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.5
772683,Malvern Wells,2023-05-12T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
772683,Malvern Wells,2023-05-12T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-12T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-12T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-05-12T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
772683,Malvern Wells,2023-05-12T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
772683,Malvern Wells,2023-05-12T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.72
772683,Malvern Wells,2023-05-12T01:00:00.000+00:00,feeder,04,N Current (RMS),A,41.6
772683,Malvern Wells,2023-05-12T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-05-12T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
772683,Malvern Wells,2023-05-12T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
772683,Malvern Wells,2023-05-12T01:00:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-05-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-05-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-05-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-05-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-05-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-05-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.55
772683,Malvern Wells,2023-05-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
772683,Malvern Wells,2023-05-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
772683,Malvern Wells,2023-05-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
772683,Malvern Wells,2023-05-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-05-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
772683,Malvern Wells,2023-05-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-05-12T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-05-12T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-12T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-12T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.81
772683,Malvern Wells,2023-05-12T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.88
772683,Malvern Wells,2023-05-12T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.1
772683,Malvern Wells,2023-05-12T00:50:00.000+00:00,feeder,05,N Current (RMS),A,41.3
772683,Malvern Wells,2023-05-12T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-05-12T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.2
772683,Malvern Wells,2023-05-12T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
772683,Malvern Wells,2023-05-12T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-12T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-12T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-05-12T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
772683,Malvern Wells,2023-05-12T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
772683,Malvern Wells,2023-05-12T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.81
772683,Malvern Wells,2023-05-12T00:50:00.000+00:00,feeder,04,N Current (RMS),A,41.0
772683,Malvern Wells,2023-05-12T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-05-12T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-05-12T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-05-12T00:50:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-05-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-05-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-05-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-05-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-05-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.93
772683,Malvern Wells,2023-05-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
772683,Malvern Wells,2023-05-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.91
772683,Malvern Wells,2023-05-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
772683,Malvern Wells,2023-05-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-05-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
772683,Malvern Wells,2023-05-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
772683,Malvern Wells,2023-05-12T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-05-12T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-12T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-12T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.39
772683,Malvern Wells,2023-05-12T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.77
772683,Malvern Wells,2023-05-12T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.08
772683,Malvern Wells,2023-05-12T00:40:00.000+00:00,feeder,05,N Current (RMS),A,37.2
772683,Malvern Wells,2023-05-12T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-05-12T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.4
772683,Malvern Wells,2023-05-12T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
772683,Malvern Wells,2023-05-12T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-12T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-12T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-05-12T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
772683,Malvern Wells,2023-05-12T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
772683,Malvern Wells,2023-05-12T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.29
772683,Malvern Wells,2023-05-12T00:40:00.000+00:00,feeder,04,N Current (RMS),A,37.0
772683,Malvern Wells,2023-05-12T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
772683,Malvern Wells,2023-05-12T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-05-12T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-05-12T00:40:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-05-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
772683,Malvern Wells,2023-05-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
772683,Malvern Wells,2023-05-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-05-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
772683,Malvern Wells,2023-05-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-05-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
772683,Malvern Wells,2023-05-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.71
772683,Malvern Wells,2023-05-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.84
772683,Malvern Wells,2023-05-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
772683,Malvern Wells,2023-05-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
772683,Malvern Wells,2023-05-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-05-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
772683,Malvern Wells,2023-05-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
772683,Malvern Wells,2023-05-12T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-05-12T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-12T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-12T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.34
772683,Malvern Wells,2023-05-12T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.69
772683,Malvern Wells,2023-05-12T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.74
772683,Malvern Wells,2023-05-12T00:30:00.000+00:00,feeder,05,N Current (RMS),A,31.5
772683,Malvern Wells,2023-05-12T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-05-12T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
772683,Malvern Wells,2023-05-12T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
772683,Malvern Wells,2023-05-12T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-12T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-12T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-12T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
772683,Malvern Wells,2023-05-12T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
772683,Malvern Wells,2023-05-12T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
772683,Malvern Wells,2023-05-12T00:30:00.000+00:00,feeder,04,N Current (RMS),A,31.5
772683,Malvern Wells,2023-05-12T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-05-12T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-05-12T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-05-12T00:30:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-05-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-05-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-05-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-05-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-05-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
772683,Malvern Wells,2023-05-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
772683,Malvern Wells,2023-05-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
772683,Malvern Wells,2023-05-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
772683,Malvern Wells,2023-05-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-05-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
772683,Malvern Wells,2023-05-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
772683,Malvern Wells,2023-05-12T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-05-12T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-12T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-12T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.27
772683,Malvern Wells,2023-05-12T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.68
772683,Malvern Wells,2023-05-12T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.59
772683,Malvern Wells,2023-05-12T00:20:00.000+00:00,feeder,05,N Current (RMS),A,42.5
772683,Malvern Wells,2023-05-12T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-05-12T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.2
772683,Malvern Wells,2023-05-12T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
772683,Malvern Wells,2023-05-12T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-12T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-12T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-12T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
772683,Malvern Wells,2023-05-12T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
772683,Malvern Wells,2023-05-12T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.4
772683,Malvern Wells,2023-05-12T00:20:00.000+00:00,feeder,04,N Current (RMS),A,42.4
772683,Malvern Wells,2023-05-12T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
772683,Malvern Wells,2023-05-12T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
772683,Malvern Wells,2023-05-12T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
772683,Malvern Wells,2023-05-12T00:20:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-05-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-05-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
772683,Malvern Wells,2023-05-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-05-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-05-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-05-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
772683,Malvern Wells,2023-05-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
772683,Malvern Wells,2023-05-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
772683,Malvern Wells,2023-05-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
772683,Malvern Wells,2023-05-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-05-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
772683,Malvern Wells,2023-05-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
772683,Malvern Wells,2023-05-12T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-05-12T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-12T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-12T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.19
772683,Malvern Wells,2023-05-12T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.15
772683,Malvern Wells,2023-05-12T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.16
772683,Malvern Wells,2023-05-12T00:10:00.000+00:00,feeder,05,N Current (RMS),A,51.4
772683,Malvern Wells,2023-05-12T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
772683,Malvern Wells,2023-05-12T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,57.8
