Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-12T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
772683,Malvern Wells,2023-05-12T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-12T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-12T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-12T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
772683,Malvern Wells,2023-05-12T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
772683,Malvern Wells,2023-05-12T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.05
772683,Malvern Wells,2023-05-12T00:10:00.000+00:00,feeder,04,N Current (RMS),A,51.5
772683,Malvern Wells,2023-05-12T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-05-12T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-05-12T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
772683,Malvern Wells,2023-05-12T00:10:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-05-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
772683,Malvern Wells,2023-05-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
772683,Malvern Wells,2023-05-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-05-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
772683,Malvern Wells,2023-05-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-05-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-05-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.27
772683,Malvern Wells,2023-05-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
772683,Malvern Wells,2023-05-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.21
772683,Malvern Wells,2023-05-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
772683,Malvern Wells,2023-05-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-05-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
772683,Malvern Wells,2023-05-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
772683,Malvern Wells,2023-05-12T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-05-12T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-12T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-12T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.87
772683,Malvern Wells,2023-05-12T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.82
772683,Malvern Wells,2023-05-12T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.39
772683,Malvern Wells,2023-05-12T00:00:00.000+00:00,feeder,05,N Current (RMS),A,59.2
772683,Malvern Wells,2023-05-12T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-05-12T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.1
772683,Malvern Wells,2023-05-12T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
772683,Malvern Wells,2023-05-12T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-12T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-12T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-12T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
772683,Malvern Wells,2023-05-12T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
772683,Malvern Wells,2023-05-12T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.97
772683,Malvern Wells,2023-05-12T00:00:00.000+00:00,feeder,04,N Current (RMS),A,59.0
772683,Malvern Wells,2023-05-12T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
772683,Malvern Wells,2023-05-12T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-05-12T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-05-12T00:00:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-05-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-05-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-05-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-05-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-05-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
772683,Malvern Wells,2023-05-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.84
772683,Malvern Wells,2023-05-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
772683,Malvern Wells,2023-05-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
772683,Malvern Wells,2023-05-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
772683,Malvern Wells,2023-05-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-05-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
772683,Malvern Wells,2023-05-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
772683,Malvern Wells,2023-05-13T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-13T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-05-13T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-13T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.67
772683,Malvern Wells,2023-05-13T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.12
772683,Malvern Wells,2023-05-13T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.54
772683,Malvern Wells,2023-05-13T23:50:00.000+00:00,feeder,05,N Current (RMS),A,48.7
772683,Malvern Wells,2023-05-13T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-05-13T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
772683,Malvern Wells,2023-05-13T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
772683,Malvern Wells,2023-05-13T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-13T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-13T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-13T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.94
772683,Malvern Wells,2023-05-13T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.33
772683,Malvern Wells,2023-05-13T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.48
772683,Malvern Wells,2023-05-13T23:50:00.000+00:00,feeder,04,N Current (RMS),A,48.3
772683,Malvern Wells,2023-05-13T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-05-13T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-05-13T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-05-13T23:50:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-05-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
772683,Malvern Wells,2023-05-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-05-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
772683,Malvern Wells,2023-05-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-05-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-05-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
772683,Malvern Wells,2023-05-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.61
772683,Malvern Wells,2023-05-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
772683,Malvern Wells,2023-05-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
772683,Malvern Wells,2023-05-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
772683,Malvern Wells,2023-05-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
772683,Malvern Wells,2023-05-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
772683,Malvern Wells,2023-05-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
772683,Malvern Wells,2023-05-13T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-13T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-13T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-13T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.21
772683,Malvern Wells,2023-05-13T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.53
772683,Malvern Wells,2023-05-13T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.83
772683,Malvern Wells,2023-05-13T23:40:00.000+00:00,feeder,05,N Current (RMS),A,55.6
772683,Malvern Wells,2023-05-13T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-05-13T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.1
772683,Malvern Wells,2023-05-13T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-05-13T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-13T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-13T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-13T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
772683,Malvern Wells,2023-05-13T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
772683,Malvern Wells,2023-05-13T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.18
772683,Malvern Wells,2023-05-13T23:40:00.000+00:00,feeder,04,N Current (RMS),A,55.2
772683,Malvern Wells,2023-05-13T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-05-13T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-05-13T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-05-13T23:40:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-05-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
772683,Malvern Wells,2023-05-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-05-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-05-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-05-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-05-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-05-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
772683,Malvern Wells,2023-05-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
772683,Malvern Wells,2023-05-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.01
772683,Malvern Wells,2023-05-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
772683,Malvern Wells,2023-05-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
772683,Malvern Wells,2023-05-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
772683,Malvern Wells,2023-05-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
772683,Malvern Wells,2023-05-13T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-13T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-13T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-13T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.24
772683,Malvern Wells,2023-05-13T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.15
772683,Malvern Wells,2023-05-13T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.85
772683,Malvern Wells,2023-05-13T23:30:00.000+00:00,feeder,05,N Current (RMS),A,62.0
772683,Malvern Wells,2023-05-13T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-05-13T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.0
772683,Malvern Wells,2023-05-13T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-05-13T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-13T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-13T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-05-13T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
772683,Malvern Wells,2023-05-13T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
772683,Malvern Wells,2023-05-13T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.21
772683,Malvern Wells,2023-05-13T23:30:00.000+00:00,feeder,04,N Current (RMS),A,61.5
772683,Malvern Wells,2023-05-13T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-05-13T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-05-13T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-05-13T23:30:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-05-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
772683,Malvern Wells,2023-05-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-05-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-05-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-05-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-05-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
772683,Malvern Wells,2023-05-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.57
772683,Malvern Wells,2023-05-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.03
772683,Malvern Wells,2023-05-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.07
772683,Malvern Wells,2023-05-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
772683,Malvern Wells,2023-05-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-05-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
772683,Malvern Wells,2023-05-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
772683,Malvern Wells,2023-05-13T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-13T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-05-13T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-13T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.17
772683,Malvern Wells,2023-05-13T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.18
772683,Malvern Wells,2023-05-13T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.17
772683,Malvern Wells,2023-05-13T23:20:00.000+00:00,feeder,05,N Current (RMS),A,60.3
772683,Malvern Wells,2023-05-13T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-05-13T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.3
772683,Malvern Wells,2023-05-13T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-05-13T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-13T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-13T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-05-13T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
772683,Malvern Wells,2023-05-13T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
772683,Malvern Wells,2023-05-13T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.1
772683,Malvern Wells,2023-05-13T23:20:00.000+00:00,feeder,04,N Current (RMS),A,59.8
772683,Malvern Wells,2023-05-13T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-05-13T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-05-13T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
772683,Malvern Wells,2023-05-13T23:20:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-05-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
772683,Malvern Wells,2023-05-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-05-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-05-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-05-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-05-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
772683,Malvern Wells,2023-05-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
772683,Malvern Wells,2023-05-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
772683,Malvern Wells,2023-05-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
772683,Malvern Wells,2023-05-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,120.1
772683,Malvern Wells,2023-05-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
772683,Malvern Wells,2023-05-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
772683,Malvern Wells,2023-05-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
772683,Malvern Wells,2023-05-13T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-05-13T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-05-13T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-13T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.81
772683,Malvern Wells,2023-05-13T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.73
772683,Malvern Wells,2023-05-13T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.99
772683,Malvern Wells,2023-05-13T23:10:00.000+00:00,feeder,05,N Current (RMS),A,62.4
772683,Malvern Wells,2023-05-13T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-05-13T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.9
772683,Malvern Wells,2023-05-13T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-05-13T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-13T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-05-13T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-05-13T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.13
772683,Malvern Wells,2023-05-13T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
772683,Malvern Wells,2023-05-13T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.18
772683,Malvern Wells,2023-05-13T23:10:00.000+00:00,feeder,04,N Current (RMS),A,62.0
772683,Malvern Wells,2023-05-13T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-05-13T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-05-13T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.1
772683,Malvern Wells,2023-05-13T23:10:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
772683,Malvern Wells,2023-05-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-05-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
772683,Malvern Wells,2023-05-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-05-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-05-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-05-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-05-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
772683,Malvern Wells,2023-05-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.95
772683,Malvern Wells,2023-05-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
772683,Malvern Wells,2023-05-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.18
772683,Malvern Wells,2023-05-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,124.4
772683,Malvern Wells,2023-05-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
772683,Malvern Wells,2023-05-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
772683,Malvern Wells,2023-05-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
772683,Malvern Wells,2023-05-13T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-05-13T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-13T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-13T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.86
772683,Malvern Wells,2023-05-13T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.43
772683,Malvern Wells,2023-05-13T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.65
772683,Malvern Wells,2023-05-13T23:00:00.000+00:00,feeder,05,N Current (RMS),A,51.0
772683,Malvern Wells,2023-05-13T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-05-13T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.1
772683,Malvern Wells,2023-05-13T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.4
772683,Malvern Wells,2023-05-13T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-13T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-13T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-05-13T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
772683,Malvern Wells,2023-05-13T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
772683,Malvern Wells,2023-05-13T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.79
772683,Malvern Wells,2023-05-13T23:00:00.000+00:00,feeder,04,N Current (RMS),A,50.6
772683,Malvern Wells,2023-05-13T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-05-13T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
772683,Malvern Wells,2023-05-13T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-05-13T23:00:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-05-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
772683,Malvern Wells,2023-05-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-05-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-05-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-05-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
772683,Malvern Wells,2023-05-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.03
772683,Malvern Wells,2023-05-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
772683,Malvern Wells,2023-05-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
772683,Malvern Wells,2023-05-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
772683,Malvern Wells,2023-05-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
772683,Malvern Wells,2023-05-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
772683,Malvern Wells,2023-05-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
772683,Malvern Wells,2023-05-13T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-05-13T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-13T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-13T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.1
772683,Malvern Wells,2023-05-13T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.46
772683,Malvern Wells,2023-05-13T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.83
772683,Malvern Wells,2023-05-13T22:50:00.000+00:00,feeder,05,N Current (RMS),A,45.9
772683,Malvern Wells,2023-05-13T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-05-13T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.9
772683,Malvern Wells,2023-05-13T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-05-13T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-13T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-05-13T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-13T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
772683,Malvern Wells,2023-05-13T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
772683,Malvern Wells,2023-05-13T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.44
772683,Malvern Wells,2023-05-13T22:50:00.000+00:00,feeder,04,N Current (RMS),A,45.8
772683,Malvern Wells,2023-05-13T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-05-13T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
772683,Malvern Wells,2023-05-13T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
772683,Malvern Wells,2023-05-13T22:50:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-05-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-05-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-05-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-05-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-05-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
772683,Malvern Wells,2023-05-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
772683,Malvern Wells,2023-05-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.27
772683,Malvern Wells,2023-05-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.27
772683,Malvern Wells,2023-05-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
772683,Malvern Wells,2023-05-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
772683,Malvern Wells,2023-05-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
772683,Malvern Wells,2023-05-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
772683,Malvern Wells,2023-05-13T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-05-13T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-05-13T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-13T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.86
772683,Malvern Wells,2023-05-13T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.13
772683,Malvern Wells,2023-05-13T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.35
772683,Malvern Wells,2023-05-13T22:40:00.000+00:00,feeder,05,N Current (RMS),A,54.8
772683,Malvern Wells,2023-05-13T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-05-13T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.3
772683,Malvern Wells,2023-05-13T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.5
772683,Malvern Wells,2023-05-13T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-13T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-13T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-13T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
772683,Malvern Wells,2023-05-13T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.96
772683,Malvern Wells,2023-05-13T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.15
772683,Malvern Wells,2023-05-13T22:40:00.000+00:00,feeder,04,N Current (RMS),A,54.4
772683,Malvern Wells,2023-05-13T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-05-13T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-05-13T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.6
772683,Malvern Wells,2023-05-13T22:40:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-05-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-05-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-05-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-05-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-05-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
772683,Malvern Wells,2023-05-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
772683,Malvern Wells,2023-05-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.09
772683,Malvern Wells,2023-05-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.51
772683,Malvern Wells,2023-05-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
772683,Malvern Wells,2023-05-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
772683,Malvern Wells,2023-05-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
772683,Malvern Wells,2023-05-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
772683,Malvern Wells,2023-05-13T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-05-13T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-05-13T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-05-13T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.26
772683,Malvern Wells,2023-05-13T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.16
772683,Malvern Wells,2023-05-13T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.19
772683,Malvern Wells,2023-05-13T22:30:00.000+00:00,feeder,05,N Current (RMS),A,52.4
772683,Malvern Wells,2023-05-13T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-05-13T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.2
772683,Malvern Wells,2023-05-13T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.4
772683,Malvern Wells,2023-05-13T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-13T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-13T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-05-13T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
772683,Malvern Wells,2023-05-13T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.61
772683,Malvern Wells,2023-05-13T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.79
772683,Malvern Wells,2023-05-13T22:30:00.000+00:00,feeder,04,N Current (RMS),A,52.4
772683,Malvern Wells,2023-05-13T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-05-13T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
772683,Malvern Wells,2023-05-13T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
772683,Malvern Wells,2023-05-13T22:30:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-05-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-05-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-05-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-05-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-05-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-05-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
772683,Malvern Wells,2023-05-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
772683,Malvern Wells,2023-05-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.77
772683,Malvern Wells,2023-05-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.98
772683,Malvern Wells,2023-05-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
772683,Malvern Wells,2023-05-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-05-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
772683,Malvern Wells,2023-05-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-05-13T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-05-13T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-13T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-13T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.1
772683,Malvern Wells,2023-05-13T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.05
772683,Malvern Wells,2023-05-13T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.97
772683,Malvern Wells,2023-05-13T22:20:00.000+00:00,feeder,05,N Current (RMS),A,49.9
772683,Malvern Wells,2023-05-13T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-05-13T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.2
772683,Malvern Wells,2023-05-13T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.7
772683,Malvern Wells,2023-05-13T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-13T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-13T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-05-13T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
772683,Malvern Wells,2023-05-13T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
772683,Malvern Wells,2023-05-13T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.38
772683,Malvern Wells,2023-05-13T22:20:00.000+00:00,feeder,04,N Current (RMS),A,49.7
772683,Malvern Wells,2023-05-13T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-05-13T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-05-13T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-05-13T22:20:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-05-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-05-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-05-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-05-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-05-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-05-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
772683,Malvern Wells,2023-05-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
772683,Malvern Wells,2023-05-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
772683,Malvern Wells,2023-05-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
772683,Malvern Wells,2023-05-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
772683,Malvern Wells,2023-05-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-05-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
772683,Malvern Wells,2023-05-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
772683,Malvern Wells,2023-05-13T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-05-13T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-13T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-13T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.68
772683,Malvern Wells,2023-05-13T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.9
772683,Malvern Wells,2023-05-13T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.05
772683,Malvern Wells,2023-05-13T22:10:00.000+00:00,feeder,05,N Current (RMS),A,56.0
772683,Malvern Wells,2023-05-13T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-05-13T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,53.2
772683,Malvern Wells,2023-05-13T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-05-13T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-13T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-13T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-13T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
772683,Malvern Wells,2023-05-13T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
772683,Malvern Wells,2023-05-13T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.37
772683,Malvern Wells,2023-05-13T22:10:00.000+00:00,feeder,04,N Current (RMS),A,55.6
772683,Malvern Wells,2023-05-13T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-05-13T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-05-13T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-05-13T22:10:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-05-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-05-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-05-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-05-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-05-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-05-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
772683,Malvern Wells,2023-05-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
772683,Malvern Wells,2023-05-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
772683,Malvern Wells,2023-05-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.42
772683,Malvern Wells,2023-05-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
772683,Malvern Wells,2023-05-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
772683,Malvern Wells,2023-05-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
772683,Malvern Wells,2023-05-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
772683,Malvern Wells,2023-05-13T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-05-13T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-13T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-13T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.66
772683,Malvern Wells,2023-05-13T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.27
772683,Malvern Wells,2023-05-13T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.05
772683,Malvern Wells,2023-05-13T22:00:00.000+00:00,feeder,05,N Current (RMS),A,50.2
772683,Malvern Wells,2023-05-13T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-05-13T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.3
772683,Malvern Wells,2023-05-13T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-05-13T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-13T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-13T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-13T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.53
772683,Malvern Wells,2023-05-13T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
772683,Malvern Wells,2023-05-13T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.91
772683,Malvern Wells,2023-05-13T22:00:00.000+00:00,feeder,04,N Current (RMS),A,49.6
772683,Malvern Wells,2023-05-13T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-05-13T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
772683,Malvern Wells,2023-05-13T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-05-13T22:00:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-05-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
772683,Malvern Wells,2023-05-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
772683,Malvern Wells,2023-05-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-05-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-05-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
772683,Malvern Wells,2023-05-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
772683,Malvern Wells,2023-05-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
772683,Malvern Wells,2023-05-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.96
772683,Malvern Wells,2023-05-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
772683,Malvern Wells,2023-05-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
772683,Malvern Wells,2023-05-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
772683,Malvern Wells,2023-05-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
772683,Malvern Wells,2023-05-13T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-05-13T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-13T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-05-13T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.99
772683,Malvern Wells,2023-05-13T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.1
772683,Malvern Wells,2023-05-13T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.56
772683,Malvern Wells,2023-05-13T21:50:00.000+00:00,feeder,05,N Current (RMS),A,52.7
772683,Malvern Wells,2023-05-13T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-05-13T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.8
772683,Malvern Wells,2023-05-13T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.7
772683,Malvern Wells,2023-05-13T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-13T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-13T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-13T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.28
772683,Malvern Wells,2023-05-13T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
772683,Malvern Wells,2023-05-13T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.13
772683,Malvern Wells,2023-05-13T21:50:00.000+00:00,feeder,04,N Current (RMS),A,52.2
772683,Malvern Wells,2023-05-13T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-05-13T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
772683,Malvern Wells,2023-05-13T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-05-13T21:50:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-05-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
772683,Malvern Wells,2023-05-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-05-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-05-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-05-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-05-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
772683,Malvern Wells,2023-05-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.27
772683,Malvern Wells,2023-05-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
772683,Malvern Wells,2023-05-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.7
772683,Malvern Wells,2023-05-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
772683,Malvern Wells,2023-05-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
772683,Malvern Wells,2023-05-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
772683,Malvern Wells,2023-05-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
772683,Malvern Wells,2023-05-13T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-05-13T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-13T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-05-13T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
772683,Malvern Wells,2023-05-13T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.22
772683,Malvern Wells,2023-05-13T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.67
772683,Malvern Wells,2023-05-13T21:40:00.000+00:00,feeder,05,N Current (RMS),A,78.2
772683,Malvern Wells,2023-05-13T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-05-13T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.7
772683,Malvern Wells,2023-05-13T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,69.0
