Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-13T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-13T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-13T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-05-13T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
772683,Malvern Wells,2023-05-13T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.14
772683,Malvern Wells,2023-05-13T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.08
772683,Malvern Wells,2023-05-13T21:40:00.000+00:00,feeder,04,N Current (RMS),A,77.6
772683,Malvern Wells,2023-05-13T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-05-13T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-05-13T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.3
772683,Malvern Wells,2023-05-13T21:40:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-05-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-05-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
772683,Malvern Wells,2023-05-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-05-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-05-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-05-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
772683,Malvern Wells,2023-05-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.07
772683,Malvern Wells,2023-05-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
772683,Malvern Wells,2023-05-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.74
772683,Malvern Wells,2023-05-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,155.9
772683,Malvern Wells,2023-05-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-05-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
772683,Malvern Wells,2023-05-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
772683,Malvern Wells,2023-05-13T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-13T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-13T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-05-13T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.7
772683,Malvern Wells,2023-05-13T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.22
772683,Malvern Wells,2023-05-13T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.56
772683,Malvern Wells,2023-05-13T21:30:00.000+00:00,feeder,05,N Current (RMS),A,78.5
772683,Malvern Wells,2023-05-13T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-05-13T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.5
772683,Malvern Wells,2023-05-13T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-05-13T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-13T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-13T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-05-13T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
772683,Malvern Wells,2023-05-13T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.51
772683,Malvern Wells,2023-05-13T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.26
772683,Malvern Wells,2023-05-13T21:30:00.000+00:00,feeder,04,N Current (RMS),A,78.0
772683,Malvern Wells,2023-05-13T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-05-13T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-05-13T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.9
772683,Malvern Wells,2023-05-13T21:30:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-05-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-05-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-05-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-05-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-05-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-05-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-05-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
772683,Malvern Wells,2023-05-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
772683,Malvern Wells,2023-05-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
772683,Malvern Wells,2023-05-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.83
772683,Malvern Wells,2023-05-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,156.5
772683,Malvern Wells,2023-05-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
772683,Malvern Wells,2023-05-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
772683,Malvern Wells,2023-05-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
772683,Malvern Wells,2023-05-13T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-13T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-13T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-05-13T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.46
772683,Malvern Wells,2023-05-13T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.63
772683,Malvern Wells,2023-05-13T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.26
772683,Malvern Wells,2023-05-13T21:20:00.000+00:00,feeder,05,N Current (RMS),A,66.6
772683,Malvern Wells,2023-05-13T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-05-13T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,63.8
772683,Malvern Wells,2023-05-13T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-05-13T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-13T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-13T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-05-13T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
772683,Malvern Wells,2023-05-13T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
772683,Malvern Wells,2023-05-13T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.89
772683,Malvern Wells,2023-05-13T21:20:00.000+00:00,feeder,04,N Current (RMS),A,66.1
772683,Malvern Wells,2023-05-13T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-05-13T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
772683,Malvern Wells,2023-05-13T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-05-13T21:20:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-05-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
772683,Malvern Wells,2023-05-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
772683,Malvern Wells,2023-05-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-05-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-05-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-05-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
772683,Malvern Wells,2023-05-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
772683,Malvern Wells,2023-05-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.07
772683,Malvern Wells,2023-05-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.15
772683,Malvern Wells,2023-05-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,132.7
772683,Malvern Wells,2023-05-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
772683,Malvern Wells,2023-05-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
772683,Malvern Wells,2023-05-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
772683,Malvern Wells,2023-05-13T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-13T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-13T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-13T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.02
772683,Malvern Wells,2023-05-13T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.89
772683,Malvern Wells,2023-05-13T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.19
772683,Malvern Wells,2023-05-13T21:10:00.000+00:00,feeder,05,N Current (RMS),A,72.7
772683,Malvern Wells,2023-05-13T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-05-13T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,50.6
772683,Malvern Wells,2023-05-13T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.4
772683,Malvern Wells,2023-05-13T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-13T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-13T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-13T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.35
772683,Malvern Wells,2023-05-13T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
772683,Malvern Wells,2023-05-13T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.23
772683,Malvern Wells,2023-05-13T21:10:00.000+00:00,feeder,04,N Current (RMS),A,72.2
772683,Malvern Wells,2023-05-13T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-05-13T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
772683,Malvern Wells,2023-05-13T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-05-13T21:10:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-05-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-05-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
772683,Malvern Wells,2023-05-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-05-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-05-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-05-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
772683,Malvern Wells,2023-05-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
772683,Malvern Wells,2023-05-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.61
772683,Malvern Wells,2023-05-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.42
772683,Malvern Wells,2023-05-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,145.0
772683,Malvern Wells,2023-05-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
772683,Malvern Wells,2023-05-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
772683,Malvern Wells,2023-05-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
772683,Malvern Wells,2023-05-13T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-13T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-13T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-13T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.94
772683,Malvern Wells,2023-05-13T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.63
772683,Malvern Wells,2023-05-13T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.12
772683,Malvern Wells,2023-05-13T21:00:00.000+00:00,feeder,05,N Current (RMS),A,71.6
772683,Malvern Wells,2023-05-13T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-05-13T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.4
772683,Malvern Wells,2023-05-13T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.2
772683,Malvern Wells,2023-05-13T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-13T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-13T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-13T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.99
772683,Malvern Wells,2023-05-13T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
772683,Malvern Wells,2023-05-13T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.19
772683,Malvern Wells,2023-05-13T21:00:00.000+00:00,feeder,04,N Current (RMS),A,71.2
772683,Malvern Wells,2023-05-13T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-05-13T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-05-13T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.7
772683,Malvern Wells,2023-05-13T21:00:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-05-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-05-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-05-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-05-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-05-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-05-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-05-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
772683,Malvern Wells,2023-05-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
772683,Malvern Wells,2023-05-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.8
772683,Malvern Wells,2023-05-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.31
772683,Malvern Wells,2023-05-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,142.7
772683,Malvern Wells,2023-05-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
772683,Malvern Wells,2023-05-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
772683,Malvern Wells,2023-05-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
772683,Malvern Wells,2023-05-13T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-13T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-13T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-13T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.81
772683,Malvern Wells,2023-05-13T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.35
772683,Malvern Wells,2023-05-13T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.48
772683,Malvern Wells,2023-05-13T20:50:00.000+00:00,feeder,05,N Current (RMS),A,61.4
772683,Malvern Wells,2023-05-13T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-05-13T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
772683,Malvern Wells,2023-05-13T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.6
772683,Malvern Wells,2023-05-13T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-13T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-13T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-13T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
772683,Malvern Wells,2023-05-13T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
772683,Malvern Wells,2023-05-13T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.59
772683,Malvern Wells,2023-05-13T20:50:00.000+00:00,feeder,04,N Current (RMS),A,61.1
772683,Malvern Wells,2023-05-13T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-05-13T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
772683,Malvern Wells,2023-05-13T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.6
772683,Malvern Wells,2023-05-13T20:50:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-05-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-05-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-05-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-05-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-05-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-05-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
772683,Malvern Wells,2023-05-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.27
772683,Malvern Wells,2023-05-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
772683,Malvern Wells,2023-05-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.07
772683,Malvern Wells,2023-05-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
772683,Malvern Wells,2023-05-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
772683,Malvern Wells,2023-05-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
772683,Malvern Wells,2023-05-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
772683,Malvern Wells,2023-05-13T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-13T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-13T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-13T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.09
772683,Malvern Wells,2023-05-13T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.68
772683,Malvern Wells,2023-05-13T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.32
772683,Malvern Wells,2023-05-13T20:40:00.000+00:00,feeder,05,N Current (RMS),A,64.6
772683,Malvern Wells,2023-05-13T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.7
772683,Malvern Wells,2023-05-13T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,64.2
772683,Malvern Wells,2023-05-13T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.1
772683,Malvern Wells,2023-05-13T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-13T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-13T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-13T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.87
772683,Malvern Wells,2023-05-13T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.67
772683,Malvern Wells,2023-05-13T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.82
772683,Malvern Wells,2023-05-13T20:40:00.000+00:00,feeder,04,N Current (RMS),A,64.2
772683,Malvern Wells,2023-05-13T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-05-13T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
772683,Malvern Wells,2023-05-13T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-05-13T20:40:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-05-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-05-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-05-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-05-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-05-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-05-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-05-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
772683,Malvern Wells,2023-05-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.36
772683,Malvern Wells,2023-05-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.14
772683,Malvern Wells,2023-05-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,128.8
772683,Malvern Wells,2023-05-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
772683,Malvern Wells,2023-05-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
772683,Malvern Wells,2023-05-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
772683,Malvern Wells,2023-05-13T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-13T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-13T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-13T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.07
772683,Malvern Wells,2023-05-13T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.35
772683,Malvern Wells,2023-05-13T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.18
772683,Malvern Wells,2023-05-13T20:30:00.000+00:00,feeder,05,N Current (RMS),A,68.3
772683,Malvern Wells,2023-05-13T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-05-13T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.9
772683,Malvern Wells,2023-05-13T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-05-13T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-13T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-13T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-13T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.63
772683,Malvern Wells,2023-05-13T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
772683,Malvern Wells,2023-05-13T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.54
772683,Malvern Wells,2023-05-13T20:30:00.000+00:00,feeder,04,N Current (RMS),A,68.1
772683,Malvern Wells,2023-05-13T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-05-13T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
772683,Malvern Wells,2023-05-13T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.6
772683,Malvern Wells,2023-05-13T20:30:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-05-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-05-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-05-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-05-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-05-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-05-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-05-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
772683,Malvern Wells,2023-05-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
772683,Malvern Wells,2023-05-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.73
772683,Malvern Wells,2023-05-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,136.3
772683,Malvern Wells,2023-05-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
772683,Malvern Wells,2023-05-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
772683,Malvern Wells,2023-05-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
772683,Malvern Wells,2023-05-13T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-05-13T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-13T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-13T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.16
772683,Malvern Wells,2023-05-13T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.19
772683,Malvern Wells,2023-05-13T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.24
772683,Malvern Wells,2023-05-13T20:20:00.000+00:00,feeder,05,N Current (RMS),A,73.1
772683,Malvern Wells,2023-05-13T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.2
772683,Malvern Wells,2023-05-13T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,72.9
772683,Malvern Wells,2023-05-13T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.1
772683,Malvern Wells,2023-05-13T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-13T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-13T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-13T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
772683,Malvern Wells,2023-05-13T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
772683,Malvern Wells,2023-05-13T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
772683,Malvern Wells,2023-05-13T20:20:00.000+00:00,feeder,04,N Current (RMS),A,72.3
772683,Malvern Wells,2023-05-13T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-05-13T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
772683,Malvern Wells,2023-05-13T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.6
772683,Malvern Wells,2023-05-13T20:20:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-05-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
772683,Malvern Wells,2023-05-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-05-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-05-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-05-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-05-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-05-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
772683,Malvern Wells,2023-05-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
772683,Malvern Wells,2023-05-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.23
772683,Malvern Wells,2023-05-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,145.4
772683,Malvern Wells,2023-05-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
772683,Malvern Wells,2023-05-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
772683,Malvern Wells,2023-05-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
772683,Malvern Wells,2023-05-13T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-13T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-13T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-13T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.18
772683,Malvern Wells,2023-05-13T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.35
772683,Malvern Wells,2023-05-13T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.2
772683,Malvern Wells,2023-05-13T20:10:00.000+00:00,feeder,05,N Current (RMS),A,70.5
772683,Malvern Wells,2023-05-13T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-05-13T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.6
772683,Malvern Wells,2023-05-13T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-05-13T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-13T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-13T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-13T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.43
772683,Malvern Wells,2023-05-13T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
772683,Malvern Wells,2023-05-13T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.97
772683,Malvern Wells,2023-05-13T20:10:00.000+00:00,feeder,04,N Current (RMS),A,69.9
772683,Malvern Wells,2023-05-13T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-05-13T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-05-13T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.6
772683,Malvern Wells,2023-05-13T20:10:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-05-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
772683,Malvern Wells,2023-05-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-05-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-05-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-05-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-05-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
772683,Malvern Wells,2023-05-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.58
772683,Malvern Wells,2023-05-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.18
772683,Malvern Wells,2023-05-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,140.4
772683,Malvern Wells,2023-05-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
772683,Malvern Wells,2023-05-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
772683,Malvern Wells,2023-05-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
772683,Malvern Wells,2023-05-13T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-13T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-13T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-13T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.55
772683,Malvern Wells,2023-05-13T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.68
772683,Malvern Wells,2023-05-13T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.19
772683,Malvern Wells,2023-05-13T20:00:00.000+00:00,feeder,05,N Current (RMS),A,72.0
772683,Malvern Wells,2023-05-13T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-05-13T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.2
772683,Malvern Wells,2023-05-13T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,66.4
772683,Malvern Wells,2023-05-13T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-13T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-13T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-13T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.93
772683,Malvern Wells,2023-05-13T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.12
772683,Malvern Wells,2023-05-13T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.35
772683,Malvern Wells,2023-05-13T20:00:00.000+00:00,feeder,04,N Current (RMS),A,71.3
772683,Malvern Wells,2023-05-13T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-05-13T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
772683,Malvern Wells,2023-05-13T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.1
772683,Malvern Wells,2023-05-13T20:00:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-05-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
772683,Malvern Wells,2023-05-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-05-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-05-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-05-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-05-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.47
772683,Malvern Wells,2023-05-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.8
772683,Malvern Wells,2023-05-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.54
772683,Malvern Wells,2023-05-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,143.3
772683,Malvern Wells,2023-05-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
772683,Malvern Wells,2023-05-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
772683,Malvern Wells,2023-05-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
772683,Malvern Wells,2023-05-13T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-05-13T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-13T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-13T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.37
772683,Malvern Wells,2023-05-13T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.28
772683,Malvern Wells,2023-05-13T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.07
772683,Malvern Wells,2023-05-13T19:50:00.000+00:00,feeder,05,N Current (RMS),A,74.2
772683,Malvern Wells,2023-05-13T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.1
772683,Malvern Wells,2023-05-13T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,66.6
772683,Malvern Wells,2023-05-13T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.0
772683,Malvern Wells,2023-05-13T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-13T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-13T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-13T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.99
772683,Malvern Wells,2023-05-13T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.64
772683,Malvern Wells,2023-05-13T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.87
772683,Malvern Wells,2023-05-13T19:50:00.000+00:00,feeder,04,N Current (RMS),A,73.3
772683,Malvern Wells,2023-05-13T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-05-13T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
772683,Malvern Wells,2023-05-13T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.2
772683,Malvern Wells,2023-05-13T19:50:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-05-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-05-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-05-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-05-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-05-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-05-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-05-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.36
772683,Malvern Wells,2023-05-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
772683,Malvern Wells,2023-05-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.95
772683,Malvern Wells,2023-05-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,147.5
772683,Malvern Wells,2023-05-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
772683,Malvern Wells,2023-05-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
772683,Malvern Wells,2023-05-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
772683,Malvern Wells,2023-05-13T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-05-13T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-13T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-13T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.21
772683,Malvern Wells,2023-05-13T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.14
772683,Malvern Wells,2023-05-13T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.68
772683,Malvern Wells,2023-05-13T19:40:00.000+00:00,feeder,05,N Current (RMS),A,73.8
772683,Malvern Wells,2023-05-13T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-05-13T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.6
772683,Malvern Wells,2023-05-13T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-05-13T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-05-13T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-13T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-05-13T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.14
772683,Malvern Wells,2023-05-13T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
772683,Malvern Wells,2023-05-13T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.85
772683,Malvern Wells,2023-05-13T19:40:00.000+00:00,feeder,04,N Current (RMS),A,73.4
772683,Malvern Wells,2023-05-13T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-05-13T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
772683,Malvern Wells,2023-05-13T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-05-13T19:40:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-05-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-05-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-05-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-05-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-05-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-05-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
772683,Malvern Wells,2023-05-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
772683,Malvern Wells,2023-05-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.53
772683,Malvern Wells,2023-05-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,147.1
772683,Malvern Wells,2023-05-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
772683,Malvern Wells,2023-05-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
772683,Malvern Wells,2023-05-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
772683,Malvern Wells,2023-05-13T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-05-13T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-13T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-13T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.08
772683,Malvern Wells,2023-05-13T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.67
772683,Malvern Wells,2023-05-13T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.1
772683,Malvern Wells,2023-05-13T19:30:00.000+00:00,feeder,05,N Current (RMS),A,56.3
772683,Malvern Wells,2023-05-13T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-05-13T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,60.3
772683,Malvern Wells,2023-05-13T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,62.0
772683,Malvern Wells,2023-05-13T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-13T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-13T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-05-13T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.44
772683,Malvern Wells,2023-05-13T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
772683,Malvern Wells,2023-05-13T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.4
772683,Malvern Wells,2023-05-13T19:30:00.000+00:00,feeder,04,N Current (RMS),A,55.7
772683,Malvern Wells,2023-05-13T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-05-13T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
772683,Malvern Wells,2023-05-13T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
772683,Malvern Wells,2023-05-13T19:30:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-05-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-05-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-05-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-05-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-05-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-05-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
772683,Malvern Wells,2023-05-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
772683,Malvern Wells,2023-05-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
772683,Malvern Wells,2023-05-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.5
772683,Malvern Wells,2023-05-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
772683,Malvern Wells,2023-05-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
772683,Malvern Wells,2023-05-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
772683,Malvern Wells,2023-05-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
772683,Malvern Wells,2023-05-13T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-05-13T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-05-13T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-13T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.98
772683,Malvern Wells,2023-05-13T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.66
772683,Malvern Wells,2023-05-13T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.63
772683,Malvern Wells,2023-05-13T19:20:00.000+00:00,feeder,05,N Current (RMS),A,56.3
772683,Malvern Wells,2023-05-13T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.7
772683,Malvern Wells,2023-05-13T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.8
772683,Malvern Wells,2023-05-13T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-05-13T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-13T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-13T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-05-13T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.36
772683,Malvern Wells,2023-05-13T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
772683,Malvern Wells,2023-05-13T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.99
772683,Malvern Wells,2023-05-13T19:20:00.000+00:00,feeder,04,N Current (RMS),A,56.5
772683,Malvern Wells,2023-05-13T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-05-13T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
772683,Malvern Wells,2023-05-13T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-05-13T19:20:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-05-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-05-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-05-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-05-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-05-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.34
772683,Malvern Wells,2023-05-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.81
772683,Malvern Wells,2023-05-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.62
772683,Malvern Wells,2023-05-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
772683,Malvern Wells,2023-05-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
772683,Malvern Wells,2023-05-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
772683,Malvern Wells,2023-05-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
772683,Malvern Wells,2023-05-13T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-13T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-05-13T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-13T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.63
772683,Malvern Wells,2023-05-13T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.77
772683,Malvern Wells,2023-05-13T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.67
772683,Malvern Wells,2023-05-13T19:10:00.000+00:00,feeder,05,N Current (RMS),A,54.5
772683,Malvern Wells,2023-05-13T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-05-13T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,61.1
772683,Malvern Wells,2023-05-13T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,48.6
