Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-13T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-13T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-13T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-13T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.34
772683,Malvern Wells,2023-05-13T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
772683,Malvern Wells,2023-05-13T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.63
772683,Malvern Wells,2023-05-13T19:10:00.000+00:00,feeder,04,N Current (RMS),A,54.5
772683,Malvern Wells,2023-05-13T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-05-13T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-05-13T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-05-13T19:10:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-05-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-05-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-05-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-05-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-05-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.97
772683,Malvern Wells,2023-05-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
772683,Malvern Wells,2023-05-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.3
772683,Malvern Wells,2023-05-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
772683,Malvern Wells,2023-05-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
772683,Malvern Wells,2023-05-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
772683,Malvern Wells,2023-05-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
772683,Malvern Wells,2023-05-13T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-13T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-13T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-13T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.82
772683,Malvern Wells,2023-05-13T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.71
772683,Malvern Wells,2023-05-13T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.41
772683,Malvern Wells,2023-05-13T19:00:00.000+00:00,feeder,05,N Current (RMS),A,80.6
772683,Malvern Wells,2023-05-13T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-05-13T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.8
772683,Malvern Wells,2023-05-13T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-05-13T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-05-13T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-13T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-13T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.96
772683,Malvern Wells,2023-05-13T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.79
772683,Malvern Wells,2023-05-13T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.44
772683,Malvern Wells,2023-05-13T19:00:00.000+00:00,feeder,04,N Current (RMS),A,79.8
772683,Malvern Wells,2023-05-13T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-05-13T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
772683,Malvern Wells,2023-05-13T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.9
772683,Malvern Wells,2023-05-13T19:00:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-05-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-05-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-05-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-05-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-05-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-05-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
772683,Malvern Wells,2023-05-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.5
772683,Malvern Wells,2023-05-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.86
772683,Malvern Wells,2023-05-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,160.4
772683,Malvern Wells,2023-05-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
772683,Malvern Wells,2023-05-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
772683,Malvern Wells,2023-05-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
772683,Malvern Wells,2023-05-13T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-13T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-13T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-13T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.3
772683,Malvern Wells,2023-05-13T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.52
772683,Malvern Wells,2023-05-13T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.52
772683,Malvern Wells,2023-05-13T18:50:00.000+00:00,feeder,05,N Current (RMS),A,85.1
772683,Malvern Wells,2023-05-13T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-05-13T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,68.1
772683,Malvern Wells,2023-05-13T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,68.3
772683,Malvern Wells,2023-05-13T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-13T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-05-13T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-13T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
772683,Malvern Wells,2023-05-13T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
772683,Malvern Wells,2023-05-13T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.81
772683,Malvern Wells,2023-05-13T18:50:00.000+00:00,feeder,04,N Current (RMS),A,84.5
772683,Malvern Wells,2023-05-13T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-05-13T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
772683,Malvern Wells,2023-05-13T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.5
772683,Malvern Wells,2023-05-13T18:50:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-05-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-05-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-05-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-05-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-05-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-05-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-05-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-05-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
772683,Malvern Wells,2023-05-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.24
772683,Malvern Wells,2023-05-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.33
772683,Malvern Wells,2023-05-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,169.6
772683,Malvern Wells,2023-05-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
772683,Malvern Wells,2023-05-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
772683,Malvern Wells,2023-05-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
772683,Malvern Wells,2023-05-13T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-13T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-13T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-13T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.88
772683,Malvern Wells,2023-05-13T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.8
772683,Malvern Wells,2023-05-13T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.79
772683,Malvern Wells,2023-05-13T18:40:00.000+00:00,feeder,05,N Current (RMS),A,72.6
772683,Malvern Wells,2023-05-13T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-05-13T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,65.1
772683,Malvern Wells,2023-05-13T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,57.5
772683,Malvern Wells,2023-05-13T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-13T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-13T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-13T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.26
772683,Malvern Wells,2023-05-13T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
772683,Malvern Wells,2023-05-13T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.5
772683,Malvern Wells,2023-05-13T18:40:00.000+00:00,feeder,04,N Current (RMS),A,71.9
772683,Malvern Wells,2023-05-13T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-05-13T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
772683,Malvern Wells,2023-05-13T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.7
772683,Malvern Wells,2023-05-13T18:40:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-05-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-05-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-05-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-05-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-05-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-05-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-05-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
772683,Malvern Wells,2023-05-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
772683,Malvern Wells,2023-05-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.29
772683,Malvern Wells,2023-05-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,144.6
772683,Malvern Wells,2023-05-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
772683,Malvern Wells,2023-05-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
772683,Malvern Wells,2023-05-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
772683,Malvern Wells,2023-05-13T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-05-13T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-13T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-13T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.53
772683,Malvern Wells,2023-05-13T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.78
772683,Malvern Wells,2023-05-13T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.35
772683,Malvern Wells,2023-05-13T18:30:00.000+00:00,feeder,05,N Current (RMS),A,82.2
772683,Malvern Wells,2023-05-13T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-05-13T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,65.0
772683,Malvern Wells,2023-05-13T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-05-13T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-13T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-13T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-13T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
772683,Malvern Wells,2023-05-13T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
772683,Malvern Wells,2023-05-13T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.16
772683,Malvern Wells,2023-05-13T18:30:00.000+00:00,feeder,04,N Current (RMS),A,81.6
772683,Malvern Wells,2023-05-13T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-05-13T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
772683,Malvern Wells,2023-05-13T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,83.8
772683,Malvern Wells,2023-05-13T18:30:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-05-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-05-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-05-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-05-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-05-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-05-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-05-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-05-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.56
772683,Malvern Wells,2023-05-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
772683,Malvern Wells,2023-05-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.51
772683,Malvern Wells,2023-05-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,163.8
772683,Malvern Wells,2023-05-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-05-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
772683,Malvern Wells,2023-05-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
772683,Malvern Wells,2023-05-13T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-13T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-13T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-13T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.47
772683,Malvern Wells,2023-05-13T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.73
772683,Malvern Wells,2023-05-13T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.7
772683,Malvern Wells,2023-05-13T18:20:00.000+00:00,feeder,05,N Current (RMS),A,97.5
772683,Malvern Wells,2023-05-13T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-05-13T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,60.9
772683,Malvern Wells,2023-05-13T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,70.0
772683,Malvern Wells,2023-05-13T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-13T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-13T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-13T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
772683,Malvern Wells,2023-05-13T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
772683,Malvern Wells,2023-05-13T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.43
772683,Malvern Wells,2023-05-13T18:20:00.000+00:00,feeder,04,N Current (RMS),A,96.9
772683,Malvern Wells,2023-05-13T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-05-13T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-05-13T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.9
772683,Malvern Wells,2023-05-13T18:20:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-05-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-05-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-05-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-05-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-05-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-05-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-05-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-05-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-05-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
772683,Malvern Wells,2023-05-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.53
772683,Malvern Wells,2023-05-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.13
772683,Malvern Wells,2023-05-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,194.3
772683,Malvern Wells,2023-05-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
772683,Malvern Wells,2023-05-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
772683,Malvern Wells,2023-05-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
772683,Malvern Wells,2023-05-13T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-05-13T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-13T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-05-13T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.82
772683,Malvern Wells,2023-05-13T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.42
772683,Malvern Wells,2023-05-13T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.26
772683,Malvern Wells,2023-05-13T18:10:00.000+00:00,feeder,05,N Current (RMS),A,98.9
772683,Malvern Wells,2023-05-13T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-05-13T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,59.6
772683,Malvern Wells,2023-05-13T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,79.8
772683,Malvern Wells,2023-05-13T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-13T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-13T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-13T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.3
772683,Malvern Wells,2023-05-13T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.18
772683,Malvern Wells,2023-05-13T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.81
772683,Malvern Wells,2023-05-13T18:10:00.000+00:00,feeder,04,N Current (RMS),A,97.9
772683,Malvern Wells,2023-05-13T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-05-13T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-05-13T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.7
772683,Malvern Wells,2023-05-13T18:10:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-05-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-05-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-05-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-05-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
772683,Malvern Wells,2023-05-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-05-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-05-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-05-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.12
772683,Malvern Wells,2023-05-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
772683,Malvern Wells,2023-05-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.08
772683,Malvern Wells,2023-05-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,196.7
772683,Malvern Wells,2023-05-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
772683,Malvern Wells,2023-05-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
772683,Malvern Wells,2023-05-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
772683,Malvern Wells,2023-05-13T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-13T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-13T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-05-13T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.89
772683,Malvern Wells,2023-05-13T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.68
772683,Malvern Wells,2023-05-13T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.33
772683,Malvern Wells,2023-05-13T18:00:00.000+00:00,feeder,05,N Current (RMS),A,84.0
772683,Malvern Wells,2023-05-13T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-05-13T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.8
772683,Malvern Wells,2023-05-13T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,79.8
772683,Malvern Wells,2023-05-13T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-13T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-13T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-05-13T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.27
772683,Malvern Wells,2023-05-13T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.48
772683,Malvern Wells,2023-05-13T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.69
772683,Malvern Wells,2023-05-13T18:00:00.000+00:00,feeder,04,N Current (RMS),A,82.9
772683,Malvern Wells,2023-05-13T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-05-13T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
772683,Malvern Wells,2023-05-13T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.2
772683,Malvern Wells,2023-05-13T18:00:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-05-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-05-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-05-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-05-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-05-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-05-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-05-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-05-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
772683,Malvern Wells,2023-05-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.16
772683,Malvern Wells,2023-05-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.02
772683,Malvern Wells,2023-05-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,166.9
772683,Malvern Wells,2023-05-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
772683,Malvern Wells,2023-05-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
772683,Malvern Wells,2023-05-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
772683,Malvern Wells,2023-05-13T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-13T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-13T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-05-13T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.49
772683,Malvern Wells,2023-05-13T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.3
772683,Malvern Wells,2023-05-13T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.01
772683,Malvern Wells,2023-05-13T17:50:00.000+00:00,feeder,05,N Current (RMS),A,95.5
772683,Malvern Wells,2023-05-13T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-05-13T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,72.2
772683,Malvern Wells,2023-05-13T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,94.9
772683,Malvern Wells,2023-05-13T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-13T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-05-13T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-13T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.58
772683,Malvern Wells,2023-05-13T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.1
772683,Malvern Wells,2023-05-13T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.18
772683,Malvern Wells,2023-05-13T17:50:00.000+00:00,feeder,04,N Current (RMS),A,94.1
772683,Malvern Wells,2023-05-13T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
772683,Malvern Wells,2023-05-13T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
772683,Malvern Wells,2023-05-13T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.6
772683,Malvern Wells,2023-05-13T17:50:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-05-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-05-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-05-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-05-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-05-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-05-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-05-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
772683,Malvern Wells,2023-05-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
772683,Malvern Wells,2023-05-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.19
772683,Malvern Wells,2023-05-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,189.6
772683,Malvern Wells,2023-05-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
772683,Malvern Wells,2023-05-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
772683,Malvern Wells,2023-05-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
772683,Malvern Wells,2023-05-13T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-13T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-13T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-13T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.55
772683,Malvern Wells,2023-05-13T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.52
772683,Malvern Wells,2023-05-13T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,32.15
772683,Malvern Wells,2023-05-13T17:40:00.000+00:00,feeder,05,N Current (RMS),A,131.3
772683,Malvern Wells,2023-05-13T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-05-13T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,72.0
772683,Malvern Wells,2023-05-13T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,134.5
772683,Malvern Wells,2023-05-13T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-05-13T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-05-13T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-13T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.79
772683,Malvern Wells,2023-05-13T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.06
772683,Malvern Wells,2023-05-13T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.03
772683,Malvern Wells,2023-05-13T17:40:00.000+00:00,feeder,04,N Current (RMS),A,129.9
772683,Malvern Wells,2023-05-13T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-05-13T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
772683,Malvern Wells,2023-05-13T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,87.7
772683,Malvern Wells,2023-05-13T17:40:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-05-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-05-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-05-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-05-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-05-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-05-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-05-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
772683,Malvern Wells,2023-05-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.58
772683,Malvern Wells,2023-05-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.18
772683,Malvern Wells,2023-05-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,261.2
772683,Malvern Wells,2023-05-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
772683,Malvern Wells,2023-05-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
772683,Malvern Wells,2023-05-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
772683,Malvern Wells,2023-05-13T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-13T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-05-13T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-13T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.17
772683,Malvern Wells,2023-05-13T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.48
772683,Malvern Wells,2023-05-13T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.75
772683,Malvern Wells,2023-05-13T17:30:00.000+00:00,feeder,05,N Current (RMS),A,91.0
772683,Malvern Wells,2023-05-13T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-05-13T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,76.6
772683,Malvern Wells,2023-05-13T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,65.6
772683,Malvern Wells,2023-05-13T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-13T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-05-13T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-13T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.78
772683,Malvern Wells,2023-05-13T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.38
772683,Malvern Wells,2023-05-13T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.73
772683,Malvern Wells,2023-05-13T17:30:00.000+00:00,feeder,04,N Current (RMS),A,90.5
772683,Malvern Wells,2023-05-13T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-05-13T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
772683,Malvern Wells,2023-05-13T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.4
772683,Malvern Wells,2023-05-13T17:30:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-05-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-05-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-05-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-05-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-05-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.95
772683,Malvern Wells,2023-05-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.86
772683,Malvern Wells,2023-05-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.48
772683,Malvern Wells,2023-05-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,181.5
772683,Malvern Wells,2023-05-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
772683,Malvern Wells,2023-05-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
772683,Malvern Wells,2023-05-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
772683,Malvern Wells,2023-05-13T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-13T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-13T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-13T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.36
772683,Malvern Wells,2023-05-13T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.56
772683,Malvern Wells,2023-05-13T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.25
772683,Malvern Wells,2023-05-13T17:20:00.000+00:00,feeder,05,N Current (RMS),A,110.1
772683,Malvern Wells,2023-05-13T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-05-13T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,71.7
772683,Malvern Wells,2023-05-13T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,63.1
772683,Malvern Wells,2023-05-13T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-05-13T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-05-13T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-13T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.95
772683,Malvern Wells,2023-05-13T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.86
772683,Malvern Wells,2023-05-13T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.57
772683,Malvern Wells,2023-05-13T17:20:00.000+00:00,feeder,04,N Current (RMS),A,109.6
772683,Malvern Wells,2023-05-13T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-05-13T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
772683,Malvern Wells,2023-05-13T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,104.9
772683,Malvern Wells,2023-05-13T17:20:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-05-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-05-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-05-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-05-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-05-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-05-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
772683,Malvern Wells,2023-05-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.42
772683,Malvern Wells,2023-05-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.82
772683,Malvern Wells,2023-05-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,219.7
772683,Malvern Wells,2023-05-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-05-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
772683,Malvern Wells,2023-05-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
772683,Malvern Wells,2023-05-13T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-05-13T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-13T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-13T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.81
772683,Malvern Wells,2023-05-13T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.08
772683,Malvern Wells,2023-05-13T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.76
772683,Malvern Wells,2023-05-13T17:10:00.000+00:00,feeder,05,N Current (RMS),A,101.5
772683,Malvern Wells,2023-05-13T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-05-13T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,86.0
772683,Malvern Wells,2023-05-13T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,69.1
772683,Malvern Wells,2023-05-13T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-05-13T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-05-13T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-13T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.49
772683,Malvern Wells,2023-05-13T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.17
772683,Malvern Wells,2023-05-13T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.4
772683,Malvern Wells,2023-05-13T17:10:00.000+00:00,feeder,04,N Current (RMS),A,100.7
772683,Malvern Wells,2023-05-13T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-05-13T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
772683,Malvern Wells,2023-05-13T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,100.1
772683,Malvern Wells,2023-05-13T17:10:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-05-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-05-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-05-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-05-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-05-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-05-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
772683,Malvern Wells,2023-05-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
772683,Malvern Wells,2023-05-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.16
772683,Malvern Wells,2023-05-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,202.2
772683,Malvern Wells,2023-05-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-05-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
772683,Malvern Wells,2023-05-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
772683,Malvern Wells,2023-05-13T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-05-13T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-13T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-13T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.69
772683,Malvern Wells,2023-05-13T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.72
772683,Malvern Wells,2023-05-13T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.41
772683,Malvern Wells,2023-05-13T17:00:00.000+00:00,feeder,05,N Current (RMS),A,107.3
772683,Malvern Wells,2023-05-13T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-05-13T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,86.3
772683,Malvern Wells,2023-05-13T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-05-13T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-13T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-05-13T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-13T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-05-13T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.55
772683,Malvern Wells,2023-05-13T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.67
772683,Malvern Wells,2023-05-13T17:00:00.000+00:00,feeder,04,N Current (RMS),A,106.5
772683,Malvern Wells,2023-05-13T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-05-13T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
772683,Malvern Wells,2023-05-13T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,114.3
772683,Malvern Wells,2023-05-13T17:00:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-05-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-05-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
772683,Malvern Wells,2023-05-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-05-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
772683,Malvern Wells,2023-05-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-05-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-05-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
772683,Malvern Wells,2023-05-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.27
772683,Malvern Wells,2023-05-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.07
772683,Malvern Wells,2023-05-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,213.8
772683,Malvern Wells,2023-05-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
772683,Malvern Wells,2023-05-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
772683,Malvern Wells,2023-05-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
772683,Malvern Wells,2023-05-13T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-05-13T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-05-13T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-13T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.9
772683,Malvern Wells,2023-05-13T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.49
772683,Malvern Wells,2023-05-13T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.9
772683,Malvern Wells,2023-05-13T16:50:00.000+00:00,feeder,05,N Current (RMS),A,102.2
772683,Malvern Wells,2023-05-13T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-05-13T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,100.2
772683,Malvern Wells,2023-05-13T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,82.6
772683,Malvern Wells,2023-05-13T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-13T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-05-13T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-13T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.62
772683,Malvern Wells,2023-05-13T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.01
772683,Malvern Wells,2023-05-13T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.16
772683,Malvern Wells,2023-05-13T16:50:00.000+00:00,feeder,04,N Current (RMS),A,101.2
772683,Malvern Wells,2023-05-13T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-05-13T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
772683,Malvern Wells,2023-05-13T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,99.8
772683,Malvern Wells,2023-05-13T16:50:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-05-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-05-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
772683,Malvern Wells,2023-05-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
772683,Malvern Wells,2023-05-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-05-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
772683,Malvern Wells,2023-05-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.5
772683,Malvern Wells,2023-05-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.06
772683,Malvern Wells,2023-05-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,203.4
772683,Malvern Wells,2023-05-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
772683,Malvern Wells,2023-05-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
772683,Malvern Wells,2023-05-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
772683,Malvern Wells,2023-05-13T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-05-13T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-05-13T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-13T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.72
772683,Malvern Wells,2023-05-13T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,27.23
772683,Malvern Wells,2023-05-13T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.63
772683,Malvern Wells,2023-05-13T16:40:00.000+00:00,feeder,05,N Current (RMS),A,75.6
772683,Malvern Wells,2023-05-13T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-05-13T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,111.2
772683,Malvern Wells,2023-05-13T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,49.6
