Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-13T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-13T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-13T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-13T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.97
772683,Malvern Wells,2023-05-13T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.32
772683,Malvern Wells,2023-05-13T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.78
772683,Malvern Wells,2023-05-13T16:40:00.000+00:00,feeder,04,N Current (RMS),A,74.8
772683,Malvern Wells,2023-05-13T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-05-13T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-05-13T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,100.0
772683,Malvern Wells,2023-05-13T16:40:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-05-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-05-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-05-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-05-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.69
772683,Malvern Wells,2023-05-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.55
772683,Malvern Wells,2023-05-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.41
772683,Malvern Wells,2023-05-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,150.3
772683,Malvern Wells,2023-05-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
772683,Malvern Wells,2023-05-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
772683,Malvern Wells,2023-05-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
772683,Malvern Wells,2023-05-13T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-05-13T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.61
772683,Malvern Wells,2023-05-13T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-13T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.56
772683,Malvern Wells,2023-05-13T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.82
772683,Malvern Wells,2023-05-13T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.85
772683,Malvern Wells,2023-05-13T16:30:00.000+00:00,feeder,05,N Current (RMS),A,63.0
772683,Malvern Wells,2023-05-13T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-05-13T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,89.3
772683,Malvern Wells,2023-05-13T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.5
772683,Malvern Wells,2023-05-13T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-05-13T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-05-13T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-13T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.44
772683,Malvern Wells,2023-05-13T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
772683,Malvern Wells,2023-05-13T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.68
772683,Malvern Wells,2023-05-13T16:30:00.000+00:00,feeder,04,N Current (RMS),A,62.2
772683,Malvern Wells,2023-05-13T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-05-13T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-05-13T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,94.1
772683,Malvern Wells,2023-05-13T16:30:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-05-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-05-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-05-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
772683,Malvern Wells,2023-05-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-05-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-05-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-05-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
772683,Malvern Wells,2023-05-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
772683,Malvern Wells,2023-05-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.53
772683,Malvern Wells,2023-05-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
772683,Malvern Wells,2023-05-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
772683,Malvern Wells,2023-05-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
772683,Malvern Wells,2023-05-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
772683,Malvern Wells,2023-05-13T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-05-13T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-05-13T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-13T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.37
772683,Malvern Wells,2023-05-13T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.94
772683,Malvern Wells,2023-05-13T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.85
772683,Malvern Wells,2023-05-13T16:20:00.000+00:00,feeder,05,N Current (RMS),A,55.8
772683,Malvern Wells,2023-05-13T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-05-13T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,98.1
772683,Malvern Wells,2023-05-13T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-05-13T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-13T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-13T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-13T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.26
772683,Malvern Wells,2023-05-13T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
772683,Malvern Wells,2023-05-13T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.46
772683,Malvern Wells,2023-05-13T16:20:00.000+00:00,feeder,04,N Current (RMS),A,55.3
772683,Malvern Wells,2023-05-13T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-05-13T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-05-13T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.6
772683,Malvern Wells,2023-05-13T16:20:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-05-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-05-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-05-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-05-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-05-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-05-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
772683,Malvern Wells,2023-05-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.12
772683,Malvern Wells,2023-05-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.32
772683,Malvern Wells,2023-05-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
772683,Malvern Wells,2023-05-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
772683,Malvern Wells,2023-05-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
772683,Malvern Wells,2023-05-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
772683,Malvern Wells,2023-05-13T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-05-13T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-13T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-13T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.48
772683,Malvern Wells,2023-05-13T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.37
772683,Malvern Wells,2023-05-13T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.64
772683,Malvern Wells,2023-05-13T16:10:00.000+00:00,feeder,05,N Current (RMS),A,63.4
772683,Malvern Wells,2023-05-13T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-05-13T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,83.7
772683,Malvern Wells,2023-05-13T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-05-13T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-13T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-13T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-13T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.48
772683,Malvern Wells,2023-05-13T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
772683,Malvern Wells,2023-05-13T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.12
772683,Malvern Wells,2023-05-13T16:10:00.000+00:00,feeder,04,N Current (RMS),A,62.4
772683,Malvern Wells,2023-05-13T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
772683,Malvern Wells,2023-05-13T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
772683,Malvern Wells,2023-05-13T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,87.7
772683,Malvern Wells,2023-05-13T16:10:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-05-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-05-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-05-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-05-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-05-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-05-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.96
772683,Malvern Wells,2023-05-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
772683,Malvern Wells,2023-05-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.76
772683,Malvern Wells,2023-05-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,125.8
772683,Malvern Wells,2023-05-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
772683,Malvern Wells,2023-05-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
772683,Malvern Wells,2023-05-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
772683,Malvern Wells,2023-05-13T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-05-13T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-13T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-13T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.74
772683,Malvern Wells,2023-05-13T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.23
772683,Malvern Wells,2023-05-13T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.36
772683,Malvern Wells,2023-05-13T16:00:00.000+00:00,feeder,05,N Current (RMS),A,56.7
772683,Malvern Wells,2023-05-13T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-05-13T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,70.9
772683,Malvern Wells,2023-05-13T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-05-13T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-13T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-13T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-13T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.62
772683,Malvern Wells,2023-05-13T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.74
772683,Malvern Wells,2023-05-13T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.28
772683,Malvern Wells,2023-05-13T16:00:00.000+00:00,feeder,04,N Current (RMS),A,56.1
772683,Malvern Wells,2023-05-13T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-05-13T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
772683,Malvern Wells,2023-05-13T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.9
772683,Malvern Wells,2023-05-13T16:00:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-05-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-05-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-05-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-05-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-05-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
772683,Malvern Wells,2023-05-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.98
772683,Malvern Wells,2023-05-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.64
772683,Malvern Wells,2023-05-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
772683,Malvern Wells,2023-05-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
772683,Malvern Wells,2023-05-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
772683,Malvern Wells,2023-05-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
772683,Malvern Wells,2023-05-13T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-05-13T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-05-13T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-13T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.65
772683,Malvern Wells,2023-05-13T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.06
772683,Malvern Wells,2023-05-13T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.62
772683,Malvern Wells,2023-05-13T15:50:00.000+00:00,feeder,05,N Current (RMS),A,40.3
772683,Malvern Wells,2023-05-13T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-05-13T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,82.4
772683,Malvern Wells,2023-05-13T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.7
772683,Malvern Wells,2023-05-13T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-13T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-13T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-13T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.4
772683,Malvern Wells,2023-05-13T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
772683,Malvern Wells,2023-05-13T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.71
772683,Malvern Wells,2023-05-13T15:50:00.000+00:00,feeder,04,N Current (RMS),A,40.4
772683,Malvern Wells,2023-05-13T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-05-13T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-05-13T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.9
772683,Malvern Wells,2023-05-13T15:50:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-05-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-05-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-05-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-05-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-05-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.05
772683,Malvern Wells,2023-05-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.37
772683,Malvern Wells,2023-05-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.34
772683,Malvern Wells,2023-05-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
772683,Malvern Wells,2023-05-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
772683,Malvern Wells,2023-05-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
772683,Malvern Wells,2023-05-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
772683,Malvern Wells,2023-05-13T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-05-13T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-13T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-13T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.58
772683,Malvern Wells,2023-05-13T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.85
772683,Malvern Wells,2023-05-13T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.13
772683,Malvern Wells,2023-05-13T15:40:00.000+00:00,feeder,05,N Current (RMS),A,37.5
772683,Malvern Wells,2023-05-13T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-05-13T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,81.3
772683,Malvern Wells,2023-05-13T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.4
772683,Malvern Wells,2023-05-13T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-13T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-13T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-13T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.87
772683,Malvern Wells,2023-05-13T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
772683,Malvern Wells,2023-05-13T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.13
772683,Malvern Wells,2023-05-13T15:40:00.000+00:00,feeder,04,N Current (RMS),A,37.8
772683,Malvern Wells,2023-05-13T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-05-13T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
772683,Malvern Wells,2023-05-13T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.6
772683,Malvern Wells,2023-05-13T15:40:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-05-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-05-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-05-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-05-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-05-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
772683,Malvern Wells,2023-05-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
772683,Malvern Wells,2023-05-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
772683,Malvern Wells,2023-05-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
772683,Malvern Wells,2023-05-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
772683,Malvern Wells,2023-05-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
772683,Malvern Wells,2023-05-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
772683,Malvern Wells,2023-05-13T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.53
772683,Malvern Wells,2023-05-13T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-13T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-13T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.69
772683,Malvern Wells,2023-05-13T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.13
772683,Malvern Wells,2023-05-13T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.81
772683,Malvern Wells,2023-05-13T15:30:00.000+00:00,feeder,05,N Current (RMS),A,43.7
772683,Malvern Wells,2023-05-13T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-05-13T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,82.3
772683,Malvern Wells,2023-05-13T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
772683,Malvern Wells,2023-05-13T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-13T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-05-13T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-13T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.96
772683,Malvern Wells,2023-05-13T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
772683,Malvern Wells,2023-05-13T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.29
772683,Malvern Wells,2023-05-13T15:30:00.000+00:00,feeder,04,N Current (RMS),A,44.1
772683,Malvern Wells,2023-05-13T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-05-13T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
772683,Malvern Wells,2023-05-13T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.6
772683,Malvern Wells,2023-05-13T15:30:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-05-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-05-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-05-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-05-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-05-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
772683,Malvern Wells,2023-05-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.76
772683,Malvern Wells,2023-05-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
772683,Malvern Wells,2023-05-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
772683,Malvern Wells,2023-05-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
772683,Malvern Wells,2023-05-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
772683,Malvern Wells,2023-05-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
772683,Malvern Wells,2023-05-13T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-05-13T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-13T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-13T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.02
772683,Malvern Wells,2023-05-13T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.27
772683,Malvern Wells,2023-05-13T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.5
772683,Malvern Wells,2023-05-13T15:20:00.000+00:00,feeder,05,N Current (RMS),A,44.8
772683,Malvern Wells,2023-05-13T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-05-13T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,91.3
772683,Malvern Wells,2023-05-13T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.6
772683,Malvern Wells,2023-05-13T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-13T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-05-13T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-13T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.14
772683,Malvern Wells,2023-05-13T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.48
772683,Malvern Wells,2023-05-13T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.19
772683,Malvern Wells,2023-05-13T15:20:00.000+00:00,feeder,04,N Current (RMS),A,46.2
772683,Malvern Wells,2023-05-13T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
772683,Malvern Wells,2023-05-13T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-05-13T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
772683,Malvern Wells,2023-05-13T15:20:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-05-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-05-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-05-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-05-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-05-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.16
772683,Malvern Wells,2023-05-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.75
772683,Malvern Wells,2023-05-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
772683,Malvern Wells,2023-05-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
772683,Malvern Wells,2023-05-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
772683,Malvern Wells,2023-05-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
772683,Malvern Wells,2023-05-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
772683,Malvern Wells,2023-05-13T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-05-13T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-05-13T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-13T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.25
772683,Malvern Wells,2023-05-13T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.94
772683,Malvern Wells,2023-05-13T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.5
772683,Malvern Wells,2023-05-13T15:10:00.000+00:00,feeder,05,N Current (RMS),A,38.4
772683,Malvern Wells,2023-05-13T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.9
772683,Malvern Wells,2023-05-13T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,73.2
772683,Malvern Wells,2023-05-13T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.7
772683,Malvern Wells,2023-05-13T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-13T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-05-13T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-13T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.85
772683,Malvern Wells,2023-05-13T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
772683,Malvern Wells,2023-05-13T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.28
772683,Malvern Wells,2023-05-13T15:10:00.000+00:00,feeder,04,N Current (RMS),A,39.8
772683,Malvern Wells,2023-05-13T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-05-13T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-05-13T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
772683,Malvern Wells,2023-05-13T15:10:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-05-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-05-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-05-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-05-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-05-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.1
772683,Malvern Wells,2023-05-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
772683,Malvern Wells,2023-05-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
772683,Malvern Wells,2023-05-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
772683,Malvern Wells,2023-05-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
772683,Malvern Wells,2023-05-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
772683,Malvern Wells,2023-05-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
772683,Malvern Wells,2023-05-13T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-05-13T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-13T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-13T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.25
772683,Malvern Wells,2023-05-13T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.44
772683,Malvern Wells,2023-05-13T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.4
772683,Malvern Wells,2023-05-13T15:00:00.000+00:00,feeder,05,N Current (RMS),A,43.6
772683,Malvern Wells,2023-05-13T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-05-13T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,71.7
772683,Malvern Wells,2023-05-13T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-05-13T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-13T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-13T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-13T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
772683,Malvern Wells,2023-05-13T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
772683,Malvern Wells,2023-05-13T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.87
772683,Malvern Wells,2023-05-13T15:00:00.000+00:00,feeder,04,N Current (RMS),A,44.5
772683,Malvern Wells,2023-05-13T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-05-13T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
772683,Malvern Wells,2023-05-13T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-05-13T15:00:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-05-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-05-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-05-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-05-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-05-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-05-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-05-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.41
772683,Malvern Wells,2023-05-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
772683,Malvern Wells,2023-05-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.27
772683,Malvern Wells,2023-05-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
772683,Malvern Wells,2023-05-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
772683,Malvern Wells,2023-05-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
772683,Malvern Wells,2023-05-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
772683,Malvern Wells,2023-05-13T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-05-13T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-05-13T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-13T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.07
772683,Malvern Wells,2023-05-13T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.72
772683,Malvern Wells,2023-05-13T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.79
772683,Malvern Wells,2023-05-13T14:50:00.000+00:00,feeder,05,N Current (RMS),A,41.2
772683,Malvern Wells,2023-05-13T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,61.3
772683,Malvern Wells,2023-05-13T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,65.2
772683,Malvern Wells,2023-05-13T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.1
772683,Malvern Wells,2023-05-13T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-13T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-13T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-13T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.92
772683,Malvern Wells,2023-05-13T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
772683,Malvern Wells,2023-05-13T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.87
772683,Malvern Wells,2023-05-13T14:50:00.000+00:00,feeder,04,N Current (RMS),A,42.5
772683,Malvern Wells,2023-05-13T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-05-13T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
772683,Malvern Wells,2023-05-13T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
772683,Malvern Wells,2023-05-13T14:50:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-05-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-05-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-05-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-05-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-05-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.99
772683,Malvern Wells,2023-05-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
772683,Malvern Wells,2023-05-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.66
772683,Malvern Wells,2023-05-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
772683,Malvern Wells,2023-05-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
772683,Malvern Wells,2023-05-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
772683,Malvern Wells,2023-05-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
772683,Malvern Wells,2023-05-13T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-13T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-13T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-13T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.93
772683,Malvern Wells,2023-05-13T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.33
772683,Malvern Wells,2023-05-13T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.87
772683,Malvern Wells,2023-05-13T14:40:00.000+00:00,feeder,05,N Current (RMS),A,51.2
772683,Malvern Wells,2023-05-13T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-05-13T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.1
772683,Malvern Wells,2023-05-13T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.1
772683,Malvern Wells,2023-05-13T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-13T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-13T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-13T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.3
772683,Malvern Wells,2023-05-13T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
772683,Malvern Wells,2023-05-13T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.49
772683,Malvern Wells,2023-05-13T14:40:00.000+00:00,feeder,04,N Current (RMS),A,51.0
772683,Malvern Wells,2023-05-13T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-05-13T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
772683,Malvern Wells,2023-05-13T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-05-13T14:40:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-05-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-05-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-05-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-05-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-05-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
772683,Malvern Wells,2023-05-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
772683,Malvern Wells,2023-05-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.36
772683,Malvern Wells,2023-05-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
772683,Malvern Wells,2023-05-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
772683,Malvern Wells,2023-05-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
772683,Malvern Wells,2023-05-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
772683,Malvern Wells,2023-05-13T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-13T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-13T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-13T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.98
772683,Malvern Wells,2023-05-13T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.58
772683,Malvern Wells,2023-05-13T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.21
772683,Malvern Wells,2023-05-13T14:30:00.000+00:00,feeder,05,N Current (RMS),A,41.0
772683,Malvern Wells,2023-05-13T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-05-13T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.3
772683,Malvern Wells,2023-05-13T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.4
772683,Malvern Wells,2023-05-13T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-13T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-13T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-13T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.33
772683,Malvern Wells,2023-05-13T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
772683,Malvern Wells,2023-05-13T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.05
772683,Malvern Wells,2023-05-13T14:30:00.000+00:00,feeder,04,N Current (RMS),A,41.1
772683,Malvern Wells,2023-05-13T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-05-13T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
772683,Malvern Wells,2023-05-13T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
772683,Malvern Wells,2023-05-13T14:30:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-05-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-05-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-05-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-05-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-05-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.31
772683,Malvern Wells,2023-05-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
772683,Malvern Wells,2023-05-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.26
772683,Malvern Wells,2023-05-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
772683,Malvern Wells,2023-05-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
772683,Malvern Wells,2023-05-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
772683,Malvern Wells,2023-05-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
772683,Malvern Wells,2023-05-13T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-05-13T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-13T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-13T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.72
772683,Malvern Wells,2023-05-13T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.9
772683,Malvern Wells,2023-05-13T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.5
772683,Malvern Wells,2023-05-13T14:20:00.000+00:00,feeder,05,N Current (RMS),A,35.2
772683,Malvern Wells,2023-05-13T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-05-13T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.8
772683,Malvern Wells,2023-05-13T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.3
772683,Malvern Wells,2023-05-13T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-13T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-05-13T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-13T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.49
772683,Malvern Wells,2023-05-13T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
772683,Malvern Wells,2023-05-13T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.96
772683,Malvern Wells,2023-05-13T14:20:00.000+00:00,feeder,04,N Current (RMS),A,35.2
772683,Malvern Wells,2023-05-13T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-05-13T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
772683,Malvern Wells,2023-05-13T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
772683,Malvern Wells,2023-05-13T14:20:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-05-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-05-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-05-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-05-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-05-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
772683,Malvern Wells,2023-05-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
772683,Malvern Wells,2023-05-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
772683,Malvern Wells,2023-05-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
772683,Malvern Wells,2023-05-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-05-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
772683,Malvern Wells,2023-05-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
772683,Malvern Wells,2023-05-13T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-05-13T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-05-13T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-13T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.65
772683,Malvern Wells,2023-05-13T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.8
772683,Malvern Wells,2023-05-13T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.01
772683,Malvern Wells,2023-05-13T14:10:00.000+00:00,feeder,05,N Current (RMS),A,41.9
772683,Malvern Wells,2023-05-13T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-05-13T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.4
772683,Malvern Wells,2023-05-13T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.1
