Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-13T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-13T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-13T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-13T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.86
772683,Malvern Wells,2023-05-13T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
772683,Malvern Wells,2023-05-13T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.34
772683,Malvern Wells,2023-05-13T14:10:00.000+00:00,feeder,04,N Current (RMS),A,41.7
772683,Malvern Wells,2023-05-13T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-05-13T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
772683,Malvern Wells,2023-05-13T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
772683,Malvern Wells,2023-05-13T14:10:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-05-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-05-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-05-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-05-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-05-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.51
772683,Malvern Wells,2023-05-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
772683,Malvern Wells,2023-05-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
772683,Malvern Wells,2023-05-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
772683,Malvern Wells,2023-05-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-05-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
772683,Malvern Wells,2023-05-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
772683,Malvern Wells,2023-05-13T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-13T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-13T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-13T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.75
772683,Malvern Wells,2023-05-13T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.51
772683,Malvern Wells,2023-05-13T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.21
772683,Malvern Wells,2023-05-13T14:00:00.000+00:00,feeder,05,N Current (RMS),A,39.0
772683,Malvern Wells,2023-05-13T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-13T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.7
772683,Malvern Wells,2023-05-13T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
772683,Malvern Wells,2023-05-13T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-13T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-13T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-13T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.94
772683,Malvern Wells,2023-05-13T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
772683,Malvern Wells,2023-05-13T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.78
772683,Malvern Wells,2023-05-13T14:00:00.000+00:00,feeder,04,N Current (RMS),A,39.1
772683,Malvern Wells,2023-05-13T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-05-13T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
772683,Malvern Wells,2023-05-13T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
772683,Malvern Wells,2023-05-13T14:00:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-05-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-05-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-05-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-05-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-05-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
772683,Malvern Wells,2023-05-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
772683,Malvern Wells,2023-05-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
772683,Malvern Wells,2023-05-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
772683,Malvern Wells,2023-05-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
772683,Malvern Wells,2023-05-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
772683,Malvern Wells,2023-05-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-05-13T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-05-13T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-05-13T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-13T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.89
772683,Malvern Wells,2023-05-13T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.7
772683,Malvern Wells,2023-05-13T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.96
772683,Malvern Wells,2023-05-13T13:50:00.000+00:00,feeder,05,N Current (RMS),A,35.8
772683,Malvern Wells,2023-05-13T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-05-13T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.7
772683,Malvern Wells,2023-05-13T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.6
772683,Malvern Wells,2023-05-13T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-13T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-13T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-13T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.92
772683,Malvern Wells,2023-05-13T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
772683,Malvern Wells,2023-05-13T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
772683,Malvern Wells,2023-05-13T13:50:00.000+00:00,feeder,04,N Current (RMS),A,36.1
772683,Malvern Wells,2023-05-13T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-05-13T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
772683,Malvern Wells,2023-05-13T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
772683,Malvern Wells,2023-05-13T13:50:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-05-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-05-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-05-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-05-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-05-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
772683,Malvern Wells,2023-05-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
772683,Malvern Wells,2023-05-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
772683,Malvern Wells,2023-05-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
772683,Malvern Wells,2023-05-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
772683,Malvern Wells,2023-05-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
772683,Malvern Wells,2023-05-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-05-13T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-13T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-13T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-13T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.58
772683,Malvern Wells,2023-05-13T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.49
772683,Malvern Wells,2023-05-13T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.55
772683,Malvern Wells,2023-05-13T13:40:00.000+00:00,feeder,05,N Current (RMS),A,39.2
772683,Malvern Wells,2023-05-13T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-05-13T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.7
772683,Malvern Wells,2023-05-13T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.1
772683,Malvern Wells,2023-05-13T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-13T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-13T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-13T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.09
772683,Malvern Wells,2023-05-13T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
772683,Malvern Wells,2023-05-13T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.16
772683,Malvern Wells,2023-05-13T13:40:00.000+00:00,feeder,04,N Current (RMS),A,39.2
772683,Malvern Wells,2023-05-13T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-05-13T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
772683,Malvern Wells,2023-05-13T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
772683,Malvern Wells,2023-05-13T13:40:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-05-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-05-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-05-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-05-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-05-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-05-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
772683,Malvern Wells,2023-05-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
772683,Malvern Wells,2023-05-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
772683,Malvern Wells,2023-05-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
772683,Malvern Wells,2023-05-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
772683,Malvern Wells,2023-05-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
772683,Malvern Wells,2023-05-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
772683,Malvern Wells,2023-05-13T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-13T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-13T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-13T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.25
772683,Malvern Wells,2023-05-13T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.9
772683,Malvern Wells,2023-05-13T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.08
772683,Malvern Wells,2023-05-13T13:30:00.000+00:00,feeder,05,N Current (RMS),A,47.6
772683,Malvern Wells,2023-05-13T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-05-13T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.2
772683,Malvern Wells,2023-05-13T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.2
772683,Malvern Wells,2023-05-13T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-13T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-13T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-13T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
772683,Malvern Wells,2023-05-13T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
772683,Malvern Wells,2023-05-13T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.49
772683,Malvern Wells,2023-05-13T13:30:00.000+00:00,feeder,04,N Current (RMS),A,47.2
772683,Malvern Wells,2023-05-13T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-05-13T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-05-13T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
772683,Malvern Wells,2023-05-13T13:30:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-05-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-05-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-05-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-05-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-05-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-05-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-05-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
772683,Malvern Wells,2023-05-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
772683,Malvern Wells,2023-05-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.57
772683,Malvern Wells,2023-05-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
772683,Malvern Wells,2023-05-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-05-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
772683,Malvern Wells,2023-05-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
772683,Malvern Wells,2023-05-13T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-05-13T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-13T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-13T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.39
772683,Malvern Wells,2023-05-13T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.72
772683,Malvern Wells,2023-05-13T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.69
772683,Malvern Wells,2023-05-13T13:20:00.000+00:00,feeder,05,N Current (RMS),A,45.8
772683,Malvern Wells,2023-05-13T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-05-13T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.8
772683,Malvern Wells,2023-05-13T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.0
772683,Malvern Wells,2023-05-13T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-13T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-13T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-13T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.68
772683,Malvern Wells,2023-05-13T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
772683,Malvern Wells,2023-05-13T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.35
772683,Malvern Wells,2023-05-13T13:20:00.000+00:00,feeder,04,N Current (RMS),A,45.5
772683,Malvern Wells,2023-05-13T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-05-13T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-05-13T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-05-13T13:20:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-05-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-05-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-05-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-05-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-05-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-05-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
772683,Malvern Wells,2023-05-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
772683,Malvern Wells,2023-05-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.04
772683,Malvern Wells,2023-05-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
772683,Malvern Wells,2023-05-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-05-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
772683,Malvern Wells,2023-05-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
772683,Malvern Wells,2023-05-13T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-13T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-05-13T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-13T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.01
772683,Malvern Wells,2023-05-13T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.28
772683,Malvern Wells,2023-05-13T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.23
772683,Malvern Wells,2023-05-13T13:10:00.000+00:00,feeder,05,N Current (RMS),A,39.4
772683,Malvern Wells,2023-05-13T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-05-13T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,54.3
772683,Malvern Wells,2023-05-13T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.8
772683,Malvern Wells,2023-05-13T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-13T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-05-13T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-13T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
772683,Malvern Wells,2023-05-13T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.98
772683,Malvern Wells,2023-05-13T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
772683,Malvern Wells,2023-05-13T13:10:00.000+00:00,feeder,04,N Current (RMS),A,40.1
772683,Malvern Wells,2023-05-13T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-05-13T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
772683,Malvern Wells,2023-05-13T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
772683,Malvern Wells,2023-05-13T13:10:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-05-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-05-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-05-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-05-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-05-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-05-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
772683,Malvern Wells,2023-05-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
772683,Malvern Wells,2023-05-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.55
772683,Malvern Wells,2023-05-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
772683,Malvern Wells,2023-05-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
772683,Malvern Wells,2023-05-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
772683,Malvern Wells,2023-05-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
772683,Malvern Wells,2023-05-13T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-13T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-13T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-13T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.73
772683,Malvern Wells,2023-05-13T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.5
772683,Malvern Wells,2023-05-13T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.59
772683,Malvern Wells,2023-05-13T13:00:00.000+00:00,feeder,05,N Current (RMS),A,35.4
772683,Malvern Wells,2023-05-13T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-05-13T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.0
772683,Malvern Wells,2023-05-13T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.9
772683,Malvern Wells,2023-05-13T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-13T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-13T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-13T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.88
772683,Malvern Wells,2023-05-13T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
772683,Malvern Wells,2023-05-13T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.1
772683,Malvern Wells,2023-05-13T13:00:00.000+00:00,feeder,04,N Current (RMS),A,36.3
772683,Malvern Wells,2023-05-13T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-05-13T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
772683,Malvern Wells,2023-05-13T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
772683,Malvern Wells,2023-05-13T13:00:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-05-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-05-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
772683,Malvern Wells,2023-05-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
772683,Malvern Wells,2023-05-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-05-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-05-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
772683,Malvern Wells,2023-05-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
772683,Malvern Wells,2023-05-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
772683,Malvern Wells,2023-05-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
772683,Malvern Wells,2023-05-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
772683,Malvern Wells,2023-05-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
772683,Malvern Wells,2023-05-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
772683,Malvern Wells,2023-05-13T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-05-13T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-05-13T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-13T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.5
772683,Malvern Wells,2023-05-13T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.77
772683,Malvern Wells,2023-05-13T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.99
772683,Malvern Wells,2023-05-13T12:50:00.000+00:00,feeder,05,N Current (RMS),A,35.9
772683,Malvern Wells,2023-05-13T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-05-13T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.7
772683,Malvern Wells,2023-05-13T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
772683,Malvern Wells,2023-05-13T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-13T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-05-13T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-13T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.74
772683,Malvern Wells,2023-05-13T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
772683,Malvern Wells,2023-05-13T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.78
772683,Malvern Wells,2023-05-13T12:50:00.000+00:00,feeder,04,N Current (RMS),A,36.8
772683,Malvern Wells,2023-05-13T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-05-13T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-05-13T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-05-13T12:50:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-05-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-05-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-05-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-05-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-05-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-05-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
772683,Malvern Wells,2023-05-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
772683,Malvern Wells,2023-05-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
772683,Malvern Wells,2023-05-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
772683,Malvern Wells,2023-05-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
772683,Malvern Wells,2023-05-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
772683,Malvern Wells,2023-05-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-05-13T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-05-13T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-13T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-13T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.49
772683,Malvern Wells,2023-05-13T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.09
772683,Malvern Wells,2023-05-13T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.77
772683,Malvern Wells,2023-05-13T12:40:00.000+00:00,feeder,05,N Current (RMS),A,37.6
772683,Malvern Wells,2023-05-13T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-05-13T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,65.5
772683,Malvern Wells,2023-05-13T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
772683,Malvern Wells,2023-05-13T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-13T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-13T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-13T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.7
772683,Malvern Wells,2023-05-13T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.23
772683,Malvern Wells,2023-05-13T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.46
772683,Malvern Wells,2023-05-13T12:40:00.000+00:00,feeder,04,N Current (RMS),A,37.7
772683,Malvern Wells,2023-05-13T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.5
772683,Malvern Wells,2023-05-13T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-05-13T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
772683,Malvern Wells,2023-05-13T12:40:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-05-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-05-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
772683,Malvern Wells,2023-05-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
772683,Malvern Wells,2023-05-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
772683,Malvern Wells,2023-05-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-05-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
772683,Malvern Wells,2023-05-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.32
772683,Malvern Wells,2023-05-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
772683,Malvern Wells,2023-05-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
772683,Malvern Wells,2023-05-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
772683,Malvern Wells,2023-05-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
772683,Malvern Wells,2023-05-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
772683,Malvern Wells,2023-05-13T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-05-13T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.87
772683,Malvern Wells,2023-05-13T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-13T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.24
772683,Malvern Wells,2023-05-13T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.96
772683,Malvern Wells,2023-05-13T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.91
772683,Malvern Wells,2023-05-13T12:30:00.000+00:00,feeder,05,N Current (RMS),A,45.6
772683,Malvern Wells,2023-05-13T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-05-13T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,69.0
772683,Malvern Wells,2023-05-13T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.2
772683,Malvern Wells,2023-05-13T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-13T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-13T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-13T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.75
772683,Malvern Wells,2023-05-13T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.98
772683,Malvern Wells,2023-05-13T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.82
772683,Malvern Wells,2023-05-13T12:30:00.000+00:00,feeder,04,N Current (RMS),A,45.2
772683,Malvern Wells,2023-05-13T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-05-13T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
772683,Malvern Wells,2023-05-13T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-05-13T12:30:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-05-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
772683,Malvern Wells,2023-05-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
772683,Malvern Wells,2023-05-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-05-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-05-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-05-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-05-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
772683,Malvern Wells,2023-05-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.94
772683,Malvern Wells,2023-05-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.74
772683,Malvern Wells,2023-05-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
772683,Malvern Wells,2023-05-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
772683,Malvern Wells,2023-05-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
772683,Malvern Wells,2023-05-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
772683,Malvern Wells,2023-05-13T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-13T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-13T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-13T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.71
772683,Malvern Wells,2023-05-13T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.74
772683,Malvern Wells,2023-05-13T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.02
772683,Malvern Wells,2023-05-13T12:20:00.000+00:00,feeder,05,N Current (RMS),A,41.9
772683,Malvern Wells,2023-05-13T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-05-13T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.6
772683,Malvern Wells,2023-05-13T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-05-13T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-13T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-13T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-13T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.13
772683,Malvern Wells,2023-05-13T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
772683,Malvern Wells,2023-05-13T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.39
772683,Malvern Wells,2023-05-13T12:20:00.000+00:00,feeder,04,N Current (RMS),A,41.7
772683,Malvern Wells,2023-05-13T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-05-13T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-05-13T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
772683,Malvern Wells,2023-05-13T12:20:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-05-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-05-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-05-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
772683,Malvern Wells,2023-05-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-05-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
772683,Malvern Wells,2023-05-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
772683,Malvern Wells,2023-05-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.41
772683,Malvern Wells,2023-05-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
772683,Malvern Wells,2023-05-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
772683,Malvern Wells,2023-05-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
772683,Malvern Wells,2023-05-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
772683,Malvern Wells,2023-05-13T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-05-13T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-13T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-13T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.04
772683,Malvern Wells,2023-05-13T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.28
772683,Malvern Wells,2023-05-13T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.76
772683,Malvern Wells,2023-05-13T12:10:00.000+00:00,feeder,05,N Current (RMS),A,38.2
772683,Malvern Wells,2023-05-13T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-05-13T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,59.6
772683,Malvern Wells,2023-05-13T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.7
772683,Malvern Wells,2023-05-13T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-13T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-05-13T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-05-13T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.02
772683,Malvern Wells,2023-05-13T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.74
772683,Malvern Wells,2023-05-13T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
772683,Malvern Wells,2023-05-13T12:10:00.000+00:00,feeder,04,N Current (RMS),A,38.4
772683,Malvern Wells,2023-05-13T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-05-13T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-05-13T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
772683,Malvern Wells,2023-05-13T12:10:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-05-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
772683,Malvern Wells,2023-05-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
772683,Malvern Wells,2023-05-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
772683,Malvern Wells,2023-05-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-05-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
772683,Malvern Wells,2023-05-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
772683,Malvern Wells,2023-05-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
772683,Malvern Wells,2023-05-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
772683,Malvern Wells,2023-05-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
772683,Malvern Wells,2023-05-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
772683,Malvern Wells,2023-05-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
772683,Malvern Wells,2023-05-13T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-05-13T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-05-13T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-13T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.86
772683,Malvern Wells,2023-05-13T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.08
772683,Malvern Wells,2023-05-13T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.39
772683,Malvern Wells,2023-05-13T12:00:00.000+00:00,feeder,05,N Current (RMS),A,42.6
772683,Malvern Wells,2023-05-13T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-05-13T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.9
772683,Malvern Wells,2023-05-13T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.8
772683,Malvern Wells,2023-05-13T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-13T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-05-13T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-13T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.72
772683,Malvern Wells,2023-05-13T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.71
772683,Malvern Wells,2023-05-13T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.03
772683,Malvern Wells,2023-05-13T12:00:00.000+00:00,feeder,04,N Current (RMS),A,42.3
772683,Malvern Wells,2023-05-13T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-05-13T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
772683,Malvern Wells,2023-05-13T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
772683,Malvern Wells,2023-05-13T12:00:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-05-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-05-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
772683,Malvern Wells,2023-05-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-05-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-05-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.57
772683,Malvern Wells,2023-05-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
772683,Malvern Wells,2023-05-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.42
772683,Malvern Wells,2023-05-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
772683,Malvern Wells,2023-05-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
772683,Malvern Wells,2023-05-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
772683,Malvern Wells,2023-05-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
772683,Malvern Wells,2023-05-13T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-05-13T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-05-13T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-13T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.6
772683,Malvern Wells,2023-05-13T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.68
772683,Malvern Wells,2023-05-13T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.49
772683,Malvern Wells,2023-05-13T11:50:00.000+00:00,feeder,05,N Current (RMS),A,33.7
772683,Malvern Wells,2023-05-13T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-05-13T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.0
772683,Malvern Wells,2023-05-13T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-05-13T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-13T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-05-13T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-13T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.88
772683,Malvern Wells,2023-05-13T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.16
772683,Malvern Wells,2023-05-13T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.52
772683,Malvern Wells,2023-05-13T11:50:00.000+00:00,feeder,04,N Current (RMS),A,33.7
772683,Malvern Wells,2023-05-13T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-05-13T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-05-13T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
772683,Malvern Wells,2023-05-13T11:50:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-05-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-05-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-05-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-05-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-05-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-05-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-05-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
772683,Malvern Wells,2023-05-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.85
772683,Malvern Wells,2023-05-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.01
772683,Malvern Wells,2023-05-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
772683,Malvern Wells,2023-05-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
772683,Malvern Wells,2023-05-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
772683,Malvern Wells,2023-05-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
772683,Malvern Wells,2023-05-13T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-05-13T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-05-13T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-13T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.41
772683,Malvern Wells,2023-05-13T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.5
772683,Malvern Wells,2023-05-13T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.53
772683,Malvern Wells,2023-05-13T11:40:00.000+00:00,feeder,05,N Current (RMS),A,41.8
772683,Malvern Wells,2023-05-13T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-05-13T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.5
772683,Malvern Wells,2023-05-13T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-05-13T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
