Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-13T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-05-13T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-13T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.88
772683,Malvern Wells,2023-05-13T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.53
772683,Malvern Wells,2023-05-13T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.52
772683,Malvern Wells,2023-05-13T11:40:00.000+00:00,feeder,04,N Current (RMS),A,41.5
772683,Malvern Wells,2023-05-13T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-05-13T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
772683,Malvern Wells,2023-05-13T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-05-13T11:40:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-05-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-05-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-05-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-05-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-05-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-05-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
772683,Malvern Wells,2023-05-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.03
772683,Malvern Wells,2023-05-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.05
772683,Malvern Wells,2023-05-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
772683,Malvern Wells,2023-05-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
772683,Malvern Wells,2023-05-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
772683,Malvern Wells,2023-05-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
772683,Malvern Wells,2023-05-13T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-05-13T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-13T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-05-13T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.83
772683,Malvern Wells,2023-05-13T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.21
772683,Malvern Wells,2023-05-13T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.86
772683,Malvern Wells,2023-05-13T11:30:00.000+00:00,feeder,05,N Current (RMS),A,46.2
772683,Malvern Wells,2023-05-13T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-05-13T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.2
772683,Malvern Wells,2023-05-13T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-05-13T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-13T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-05-13T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-13T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.02
772683,Malvern Wells,2023-05-13T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
772683,Malvern Wells,2023-05-13T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.54
772683,Malvern Wells,2023-05-13T11:30:00.000+00:00,feeder,04,N Current (RMS),A,45.6
772683,Malvern Wells,2023-05-13T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-05-13T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
772683,Malvern Wells,2023-05-13T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-05-13T11:30:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-05-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-05-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-05-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-05-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-05-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-05-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
772683,Malvern Wells,2023-05-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.27
772683,Malvern Wells,2023-05-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.4
772683,Malvern Wells,2023-05-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
772683,Malvern Wells,2023-05-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
772683,Malvern Wells,2023-05-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
772683,Malvern Wells,2023-05-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
772683,Malvern Wells,2023-05-13T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-05-13T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-05-13T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-13T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.01
772683,Malvern Wells,2023-05-13T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.08
772683,Malvern Wells,2023-05-13T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.53
772683,Malvern Wells,2023-05-13T11:20:00.000+00:00,feeder,05,N Current (RMS),A,47.0
772683,Malvern Wells,2023-05-13T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-05-13T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.8
772683,Malvern Wells,2023-05-13T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.8
772683,Malvern Wells,2023-05-13T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-13T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-05-13T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-13T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.19
772683,Malvern Wells,2023-05-13T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
772683,Malvern Wells,2023-05-13T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.88
772683,Malvern Wells,2023-05-13T11:20:00.000+00:00,feeder,04,N Current (RMS),A,46.7
772683,Malvern Wells,2023-05-13T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-05-13T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
772683,Malvern Wells,2023-05-13T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
772683,Malvern Wells,2023-05-13T11:20:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-05-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-05-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
772683,Malvern Wells,2023-05-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-05-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-05-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-05-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-05-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-05-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.21
772683,Malvern Wells,2023-05-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
772683,Malvern Wells,2023-05-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
772683,Malvern Wells,2023-05-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
772683,Malvern Wells,2023-05-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
772683,Malvern Wells,2023-05-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
772683,Malvern Wells,2023-05-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
772683,Malvern Wells,2023-05-13T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-13T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-05-13T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-13T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.57
772683,Malvern Wells,2023-05-13T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.42
772683,Malvern Wells,2023-05-13T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.92
772683,Malvern Wells,2023-05-13T11:10:00.000+00:00,feeder,05,N Current (RMS),A,36.7
772683,Malvern Wells,2023-05-13T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-05-13T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,59.3
772683,Malvern Wells,2023-05-13T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
772683,Malvern Wells,2023-05-13T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-13T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-05-13T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-13T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.66
772683,Malvern Wells,2023-05-13T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.45
772683,Malvern Wells,2023-05-13T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.08
772683,Malvern Wells,2023-05-13T11:10:00.000+00:00,feeder,04,N Current (RMS),A,37.2
772683,Malvern Wells,2023-05-13T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-05-13T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
772683,Malvern Wells,2023-05-13T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
772683,Malvern Wells,2023-05-13T11:10:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-05-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-05-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-05-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-05-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-05-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-05-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-05-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
772683,Malvern Wells,2023-05-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
772683,Malvern Wells,2023-05-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
772683,Malvern Wells,2023-05-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
772683,Malvern Wells,2023-05-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
772683,Malvern Wells,2023-05-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
772683,Malvern Wells,2023-05-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
772683,Malvern Wells,2023-05-13T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-05-13T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-13T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-05-13T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.13
772683,Malvern Wells,2023-05-13T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.66
772683,Malvern Wells,2023-05-13T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.44
772683,Malvern Wells,2023-05-13T11:00:00.000+00:00,feeder,05,N Current (RMS),A,45.6
772683,Malvern Wells,2023-05-13T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-05-13T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,84.7
772683,Malvern Wells,2023-05-13T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-05-13T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-13T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-05-13T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-13T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.89
772683,Malvern Wells,2023-05-13T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
772683,Malvern Wells,2023-05-13T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.33
772683,Malvern Wells,2023-05-13T11:00:00.000+00:00,feeder,04,N Current (RMS),A,46.2
772683,Malvern Wells,2023-05-13T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
772683,Malvern Wells,2023-05-13T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
772683,Malvern Wells,2023-05-13T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
772683,Malvern Wells,2023-05-13T11:00:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-05-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-05-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-05-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-05-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-05-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-05-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-05-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
772683,Malvern Wells,2023-05-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.43
772683,Malvern Wells,2023-05-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.76
772683,Malvern Wells,2023-05-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
772683,Malvern Wells,2023-05-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
772683,Malvern Wells,2023-05-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
772683,Malvern Wells,2023-05-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
772683,Malvern Wells,2023-05-13T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-05-13T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-13T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-13T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.03
772683,Malvern Wells,2023-05-13T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.3
772683,Malvern Wells,2023-05-13T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.26
772683,Malvern Wells,2023-05-13T10:50:00.000+00:00,feeder,05,N Current (RMS),A,63.7
772683,Malvern Wells,2023-05-13T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-05-13T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,83.9
772683,Malvern Wells,2023-05-13T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-05-13T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-13T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-13T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-13T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.4
772683,Malvern Wells,2023-05-13T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
772683,Malvern Wells,2023-05-13T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.63
772683,Malvern Wells,2023-05-13T10:50:00.000+00:00,feeder,04,N Current (RMS),A,64.0
772683,Malvern Wells,2023-05-13T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-05-13T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
772683,Malvern Wells,2023-05-13T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
772683,Malvern Wells,2023-05-13T10:50:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-05-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-05-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-05-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-05-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-05-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-05-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
772683,Malvern Wells,2023-05-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.91
772683,Malvern Wells,2023-05-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.89
772683,Malvern Wells,2023-05-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,127.8
772683,Malvern Wells,2023-05-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-05-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
772683,Malvern Wells,2023-05-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
772683,Malvern Wells,2023-05-13T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-13T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-13T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-13T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.13
772683,Malvern Wells,2023-05-13T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.66
772683,Malvern Wells,2023-05-13T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.31
772683,Malvern Wells,2023-05-13T10:40:00.000+00:00,feeder,05,N Current (RMS),A,69.7
772683,Malvern Wells,2023-05-13T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-05-13T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,92.6
772683,Malvern Wells,2023-05-13T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-05-13T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-13T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-13T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-13T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
772683,Malvern Wells,2023-05-13T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
772683,Malvern Wells,2023-05-13T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.15
772683,Malvern Wells,2023-05-13T10:40:00.000+00:00,feeder,04,N Current (RMS),A,70.3
772683,Malvern Wells,2023-05-13T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-05-13T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
772683,Malvern Wells,2023-05-13T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-05-13T10:40:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-05-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-05-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-05-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-05-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-05-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-05-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-05-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-05-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.08
772683,Malvern Wells,2023-05-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.66
772683,Malvern Wells,2023-05-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.46
772683,Malvern Wells,2023-05-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,140.0
772683,Malvern Wells,2023-05-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-05-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
772683,Malvern Wells,2023-05-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
772683,Malvern Wells,2023-05-13T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-13T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-13T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-13T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.43
772683,Malvern Wells,2023-05-13T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.53
772683,Malvern Wells,2023-05-13T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.1
772683,Malvern Wells,2023-05-13T10:30:00.000+00:00,feeder,05,N Current (RMS),A,59.1
772683,Malvern Wells,2023-05-13T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-05-13T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,84.3
772683,Malvern Wells,2023-05-13T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
772683,Malvern Wells,2023-05-13T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-13T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-13T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-13T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
772683,Malvern Wells,2023-05-13T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
772683,Malvern Wells,2023-05-13T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.84
772683,Malvern Wells,2023-05-13T10:30:00.000+00:00,feeder,04,N Current (RMS),A,59.5
772683,Malvern Wells,2023-05-13T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-05-13T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-05-13T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
772683,Malvern Wells,2023-05-13T10:30:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-05-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-05-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-05-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-05-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-05-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-05-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-05-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
772683,Malvern Wells,2023-05-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.31
772683,Malvern Wells,2023-05-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.94
772683,Malvern Wells,2023-05-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
772683,Malvern Wells,2023-05-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-05-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
772683,Malvern Wells,2023-05-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
772683,Malvern Wells,2023-05-13T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-13T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-05-13T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-13T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.32
772683,Malvern Wells,2023-05-13T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.17
772683,Malvern Wells,2023-05-13T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.31
772683,Malvern Wells,2023-05-13T10:20:00.000+00:00,feeder,05,N Current (RMS),A,61.4
772683,Malvern Wells,2023-05-13T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-05-13T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,95.2
772683,Malvern Wells,2023-05-13T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
772683,Malvern Wells,2023-05-13T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-13T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-13T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-13T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
772683,Malvern Wells,2023-05-13T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.33
772683,Malvern Wells,2023-05-13T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.13
772683,Malvern Wells,2023-05-13T10:20:00.000+00:00,feeder,04,N Current (RMS),A,61.6
772683,Malvern Wells,2023-05-13T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-05-13T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
772683,Malvern Wells,2023-05-13T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.7
772683,Malvern Wells,2023-05-13T10:20:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-05-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-05-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-05-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-05-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-05-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-05-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
772683,Malvern Wells,2023-05-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.5
772683,Malvern Wells,2023-05-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.44
772683,Malvern Wells,2023-05-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
772683,Malvern Wells,2023-05-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
772683,Malvern Wells,2023-05-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
772683,Malvern Wells,2023-05-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
772683,Malvern Wells,2023-05-13T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-05-13T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-05-13T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-13T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.4
772683,Malvern Wells,2023-05-13T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.76
772683,Malvern Wells,2023-05-13T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.2
772683,Malvern Wells,2023-05-13T10:10:00.000+00:00,feeder,05,N Current (RMS),A,79.4
772683,Malvern Wells,2023-05-13T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-05-13T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,93.4
772683,Malvern Wells,2023-05-13T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
772683,Malvern Wells,2023-05-13T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-13T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-05-13T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-13T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.55
772683,Malvern Wells,2023-05-13T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.92
772683,Malvern Wells,2023-05-13T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.65
772683,Malvern Wells,2023-05-13T10:10:00.000+00:00,feeder,04,N Current (RMS),A,80.2
772683,Malvern Wells,2023-05-13T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-05-13T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
772683,Malvern Wells,2023-05-13T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
772683,Malvern Wells,2023-05-13T10:10:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-05-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-05-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-05-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
772683,Malvern Wells,2023-05-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-05-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-05-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
772683,Malvern Wells,2023-05-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.69
772683,Malvern Wells,2023-05-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.86
772683,Malvern Wells,2023-05-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,159.6
772683,Malvern Wells,2023-05-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
772683,Malvern Wells,2023-05-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
772683,Malvern Wells,2023-05-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
772683,Malvern Wells,2023-05-13T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-05-13T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-05-13T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-05-13T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.76
772683,Malvern Wells,2023-05-13T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.88
772683,Malvern Wells,2023-05-13T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.12
772683,Malvern Wells,2023-05-13T10:00:00.000+00:00,feeder,05,N Current (RMS),A,67.1
772683,Malvern Wells,2023-05-13T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-05-13T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,93.9
772683,Malvern Wells,2023-05-13T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.2
772683,Malvern Wells,2023-05-13T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-13T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-13T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-13T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.73
772683,Malvern Wells,2023-05-13T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.49
772683,Malvern Wells,2023-05-13T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.18
772683,Malvern Wells,2023-05-13T10:00:00.000+00:00,feeder,04,N Current (RMS),A,67.6
772683,Malvern Wells,2023-05-13T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-05-13T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
772683,Malvern Wells,2023-05-13T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-05-13T10:00:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-05-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-05-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-05-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-05-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-05-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.5
772683,Malvern Wells,2023-05-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.36
772683,Malvern Wells,2023-05-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.3
772683,Malvern Wells,2023-05-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,134.7
772683,Malvern Wells,2023-05-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
772683,Malvern Wells,2023-05-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
772683,Malvern Wells,2023-05-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
772683,Malvern Wells,2023-05-13T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-05-13T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-13T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-13T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.35
772683,Malvern Wells,2023-05-13T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.68
772683,Malvern Wells,2023-05-13T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.03
772683,Malvern Wells,2023-05-13T09:50:00.000+00:00,feeder,05,N Current (RMS),A,49.4
772683,Malvern Wells,2023-05-13T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-05-13T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,76.9
772683,Malvern Wells,2023-05-13T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.3
772683,Malvern Wells,2023-05-13T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-13T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-13T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-13T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
772683,Malvern Wells,2023-05-13T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
772683,Malvern Wells,2023-05-13T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.75
772683,Malvern Wells,2023-05-13T09:50:00.000+00:00,feeder,04,N Current (RMS),A,48.7
772683,Malvern Wells,2023-05-13T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-05-13T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
772683,Malvern Wells,2023-05-13T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-05-13T09:50:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-05-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-05-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-05-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-05-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
772683,Malvern Wells,2023-05-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
772683,Malvern Wells,2023-05-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.24
772683,Malvern Wells,2023-05-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.78
772683,Malvern Wells,2023-05-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
772683,Malvern Wells,2023-05-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-05-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
772683,Malvern Wells,2023-05-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
772683,Malvern Wells,2023-05-13T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-13T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-05-13T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-13T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.27
772683,Malvern Wells,2023-05-13T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.4
772683,Malvern Wells,2023-05-13T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.42
772683,Malvern Wells,2023-05-13T09:40:00.000+00:00,feeder,05,N Current (RMS),A,105.9
772683,Malvern Wells,2023-05-13T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-05-13T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,95.5
772683,Malvern Wells,2023-05-13T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.3
772683,Malvern Wells,2023-05-13T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-13T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-05-13T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-13T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
772683,Malvern Wells,2023-05-13T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.23
772683,Malvern Wells,2023-05-13T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.24
772683,Malvern Wells,2023-05-13T09:40:00.000+00:00,feeder,04,N Current (RMS),A,105.7
772683,Malvern Wells,2023-05-13T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-05-13T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
772683,Malvern Wells,2023-05-13T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,104.8
772683,Malvern Wells,2023-05-13T09:40:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-05-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-05-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-05-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-05-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-05-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
772683,Malvern Wells,2023-05-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
772683,Malvern Wells,2023-05-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.66
772683,Malvern Wells,2023-05-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,211.6
772683,Malvern Wells,2023-05-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-05-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
772683,Malvern Wells,2023-05-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
772683,Malvern Wells,2023-05-13T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-05-13T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-13T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-13T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.44
772683,Malvern Wells,2023-05-13T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.42
772683,Malvern Wells,2023-05-13T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.54
772683,Malvern Wells,2023-05-13T09:30:00.000+00:00,feeder,05,N Current (RMS),A,70.6
772683,Malvern Wells,2023-05-13T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-05-13T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,80.0
772683,Malvern Wells,2023-05-13T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
772683,Malvern Wells,2023-05-13T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-13T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-13T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-05-13T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.45
772683,Malvern Wells,2023-05-13T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
772683,Malvern Wells,2023-05-13T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.15
772683,Malvern Wells,2023-05-13T09:30:00.000+00:00,feeder,04,N Current (RMS),A,70.6
772683,Malvern Wells,2023-05-13T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-05-13T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-05-13T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
772683,Malvern Wells,2023-05-13T09:30:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-05-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-05-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-05-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-05-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
772683,Malvern Wells,2023-05-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
772683,Malvern Wells,2023-05-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.77
772683,Malvern Wells,2023-05-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.69
772683,Malvern Wells,2023-05-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,141.3
772683,Malvern Wells,2023-05-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-05-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
772683,Malvern Wells,2023-05-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
772683,Malvern Wells,2023-05-13T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-05-13T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-13T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-13T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.49
772683,Malvern Wells,2023-05-13T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.05
772683,Malvern Wells,2023-05-13T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.51
772683,Malvern Wells,2023-05-13T09:20:00.000+00:00,feeder,05,N Current (RMS),A,82.3
772683,Malvern Wells,2023-05-13T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-05-13T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,74.8
772683,Malvern Wells,2023-05-13T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.7
772683,Malvern Wells,2023-05-13T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-13T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-05-13T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-13T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.05
772683,Malvern Wells,2023-05-13T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
772683,Malvern Wells,2023-05-13T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.39
772683,Malvern Wells,2023-05-13T09:20:00.000+00:00,feeder,04,N Current (RMS),A,81.9
772683,Malvern Wells,2023-05-13T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-05-13T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-05-13T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-05-13T09:20:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-05-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-05-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-05-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-05-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
772683,Malvern Wells,2023-05-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
772683,Malvern Wells,2023-05-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
772683,Malvern Wells,2023-05-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.91
772683,Malvern Wells,2023-05-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,164.1
772683,Malvern Wells,2023-05-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-05-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
772683,Malvern Wells,2023-05-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
772683,Malvern Wells,2023-05-13T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-05-13T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-13T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-13T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.78
772683,Malvern Wells,2023-05-13T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.32
772683,Malvern Wells,2023-05-13T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.22
772683,Malvern Wells,2023-05-13T09:10:00.000+00:00,feeder,05,N Current (RMS),A,71.3
772683,Malvern Wells,2023-05-13T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-05-13T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,72.0
772683,Malvern Wells,2023-05-13T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-05-13T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
