Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-13T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-13T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-05-13T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.4
772683,Malvern Wells,2023-05-13T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
772683,Malvern Wells,2023-05-13T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.53
772683,Malvern Wells,2023-05-13T09:10:00.000+00:00,feeder,04,N Current (RMS),A,70.5
772683,Malvern Wells,2023-05-13T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-05-13T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
772683,Malvern Wells,2023-05-13T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
772683,Malvern Wells,2023-05-13T09:10:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-05-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-05-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-05-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
772683,Malvern Wells,2023-05-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
772683,Malvern Wells,2023-05-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-05-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.18
772683,Malvern Wells,2023-05-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.94
772683,Malvern Wells,2023-05-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.75
772683,Malvern Wells,2023-05-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,141.7
772683,Malvern Wells,2023-05-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
772683,Malvern Wells,2023-05-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
772683,Malvern Wells,2023-05-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
772683,Malvern Wells,2023-05-13T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-13T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-13T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-13T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.77
772683,Malvern Wells,2023-05-13T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.85
772683,Malvern Wells,2023-05-13T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.41
772683,Malvern Wells,2023-05-13T09:00:00.000+00:00,feeder,05,N Current (RMS),A,82.5
772683,Malvern Wells,2023-05-13T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-05-13T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,66.0
772683,Malvern Wells,2023-05-13T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.4
772683,Malvern Wells,2023-05-13T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-13T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-05-13T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-05-13T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.02
772683,Malvern Wells,2023-05-13T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
772683,Malvern Wells,2023-05-13T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.67
772683,Malvern Wells,2023-05-13T09:00:00.000+00:00,feeder,04,N Current (RMS),A,81.6
772683,Malvern Wells,2023-05-13T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-05-13T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
772683,Malvern Wells,2023-05-13T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,99.1
772683,Malvern Wells,2023-05-13T09:00:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-05-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-05-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-05-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-05-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
772683,Malvern Wells,2023-05-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-05-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.79
772683,Malvern Wells,2023-05-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.86
772683,Malvern Wells,2023-05-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.08
772683,Malvern Wells,2023-05-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,164.1
772683,Malvern Wells,2023-05-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
772683,Malvern Wells,2023-05-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
772683,Malvern Wells,2023-05-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
772683,Malvern Wells,2023-05-13T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-05-13T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-13T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-13T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.09
772683,Malvern Wells,2023-05-13T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.64
772683,Malvern Wells,2023-05-13T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.13
772683,Malvern Wells,2023-05-13T08:50:00.000+00:00,feeder,05,N Current (RMS),A,44.6
772683,Malvern Wells,2023-05-13T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-05-13T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.2
772683,Malvern Wells,2023-05-13T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
772683,Malvern Wells,2023-05-13T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-13T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-13T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-05-13T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.94
772683,Malvern Wells,2023-05-13T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.06
772683,Malvern Wells,2023-05-13T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.84
772683,Malvern Wells,2023-05-13T08:50:00.000+00:00,feeder,04,N Current (RMS),A,44.1
772683,Malvern Wells,2023-05-13T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
772683,Malvern Wells,2023-05-13T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
772683,Malvern Wells,2023-05-13T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.4
772683,Malvern Wells,2023-05-13T08:50:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-05-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-05-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-05-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-05-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-05-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.03
772683,Malvern Wells,2023-05-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.7
772683,Malvern Wells,2023-05-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.97
772683,Malvern Wells,2023-05-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
772683,Malvern Wells,2023-05-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
772683,Malvern Wells,2023-05-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
772683,Malvern Wells,2023-05-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
772683,Malvern Wells,2023-05-13T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-13T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-13T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-13T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.89
772683,Malvern Wells,2023-05-13T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.62
772683,Malvern Wells,2023-05-13T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.28
772683,Malvern Wells,2023-05-13T08:40:00.000+00:00,feeder,05,N Current (RMS),A,57.2
772683,Malvern Wells,2023-05-13T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-05-13T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
772683,Malvern Wells,2023-05-13T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
772683,Malvern Wells,2023-05-13T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-13T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-13T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-13T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.94
772683,Malvern Wells,2023-05-13T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.48
772683,Malvern Wells,2023-05-13T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.17
772683,Malvern Wells,2023-05-13T08:40:00.000+00:00,feeder,04,N Current (RMS),A,57.6
772683,Malvern Wells,2023-05-13T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.2
772683,Malvern Wells,2023-05-13T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-05-13T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.4
772683,Malvern Wells,2023-05-13T08:40:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-05-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-05-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-05-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-05-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-05-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.83
772683,Malvern Wells,2023-05-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
772683,Malvern Wells,2023-05-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.45
772683,Malvern Wells,2023-05-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
772683,Malvern Wells,2023-05-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
772683,Malvern Wells,2023-05-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
772683,Malvern Wells,2023-05-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
772683,Malvern Wells,2023-05-13T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-05-13T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-13T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-13T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.21
772683,Malvern Wells,2023-05-13T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.49
772683,Malvern Wells,2023-05-13T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.11
772683,Malvern Wells,2023-05-13T08:30:00.000+00:00,feeder,05,N Current (RMS),A,76.4
772683,Malvern Wells,2023-05-13T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-05-13T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,52.2
772683,Malvern Wells,2023-05-13T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
772683,Malvern Wells,2023-05-13T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-05-13T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-05-13T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-05-13T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
772683,Malvern Wells,2023-05-13T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
772683,Malvern Wells,2023-05-13T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.72
772683,Malvern Wells,2023-05-13T08:30:00.000+00:00,feeder,04,N Current (RMS),A,75.8
772683,Malvern Wells,2023-05-13T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-05-13T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-05-13T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,93.5
772683,Malvern Wells,2023-05-13T08:30:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-05-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-05-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-05-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-05-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-05-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-05-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
772683,Malvern Wells,2023-05-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
772683,Malvern Wells,2023-05-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.83
772683,Malvern Wells,2023-05-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,152.1
772683,Malvern Wells,2023-05-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
772683,Malvern Wells,2023-05-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
772683,Malvern Wells,2023-05-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
772683,Malvern Wells,2023-05-13T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-05-13T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-05-13T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-13T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.24
772683,Malvern Wells,2023-05-13T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.39
772683,Malvern Wells,2023-05-13T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.42
772683,Malvern Wells,2023-05-13T08:20:00.000+00:00,feeder,05,N Current (RMS),A,89.9
772683,Malvern Wells,2023-05-13T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-05-13T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,92.0
772683,Malvern Wells,2023-05-13T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.3
772683,Malvern Wells,2023-05-13T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-13T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-13T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-13T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
772683,Malvern Wells,2023-05-13T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.61
772683,Malvern Wells,2023-05-13T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.82
772683,Malvern Wells,2023-05-13T08:20:00.000+00:00,feeder,04,N Current (RMS),A,89.0
772683,Malvern Wells,2023-05-13T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-05-13T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
772683,Malvern Wells,2023-05-13T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,118.4
772683,Malvern Wells,2023-05-13T08:20:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-05-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-05-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-05-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-05-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-05-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
772683,Malvern Wells,2023-05-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.01
772683,Malvern Wells,2023-05-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.24
772683,Malvern Wells,2023-05-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,178.9
772683,Malvern Wells,2023-05-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
772683,Malvern Wells,2023-05-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
772683,Malvern Wells,2023-05-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
772683,Malvern Wells,2023-05-13T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-13T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.53
772683,Malvern Wells,2023-05-13T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-13T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.11
772683,Malvern Wells,2023-05-13T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.85
772683,Malvern Wells,2023-05-13T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.38
772683,Malvern Wells,2023-05-13T08:10:00.000+00:00,feeder,05,N Current (RMS),A,63.3
772683,Malvern Wells,2023-05-13T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-05-13T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,83.2
772683,Malvern Wells,2023-05-13T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.8
772683,Malvern Wells,2023-05-13T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-13T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-13T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-13T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.58
772683,Malvern Wells,2023-05-13T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
772683,Malvern Wells,2023-05-13T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.47
772683,Malvern Wells,2023-05-13T08:10:00.000+00:00,feeder,04,N Current (RMS),A,62.7
772683,Malvern Wells,2023-05-13T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-05-13T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-05-13T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.0
772683,Malvern Wells,2023-05-13T08:10:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-05-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-05-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-05-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-05-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-05-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-05-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-05-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-05-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.7
772683,Malvern Wells,2023-05-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.44
772683,Malvern Wells,2023-05-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.85
772683,Malvern Wells,2023-05-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
772683,Malvern Wells,2023-05-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
772683,Malvern Wells,2023-05-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
772683,Malvern Wells,2023-05-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
772683,Malvern Wells,2023-05-13T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-13T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-13T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-13T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.32
772683,Malvern Wells,2023-05-13T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.24
772683,Malvern Wells,2023-05-13T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.63
772683,Malvern Wells,2023-05-13T08:00:00.000+00:00,feeder,05,N Current (RMS),A,55.4
772683,Malvern Wells,2023-05-13T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-05-13T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,62.4
772683,Malvern Wells,2023-05-13T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.6
772683,Malvern Wells,2023-05-13T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-13T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-13T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-13T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
772683,Malvern Wells,2023-05-13T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
772683,Malvern Wells,2023-05-13T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.78
772683,Malvern Wells,2023-05-13T08:00:00.000+00:00,feeder,04,N Current (RMS),A,54.8
772683,Malvern Wells,2023-05-13T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-05-13T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-05-13T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.0
772683,Malvern Wells,2023-05-13T08:00:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-05-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-05-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
772683,Malvern Wells,2023-05-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-05-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-05-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-05-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-05-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
772683,Malvern Wells,2023-05-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
772683,Malvern Wells,2023-05-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.41
772683,Malvern Wells,2023-05-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
772683,Malvern Wells,2023-05-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
772683,Malvern Wells,2023-05-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
772683,Malvern Wells,2023-05-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
772683,Malvern Wells,2023-05-13T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-05-13T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-13T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-13T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.41
772683,Malvern Wells,2023-05-13T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.36
772683,Malvern Wells,2023-05-13T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.73
772683,Malvern Wells,2023-05-13T07:50:00.000+00:00,feeder,05,N Current (RMS),A,68.0
772683,Malvern Wells,2023-05-13T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,64.7
772683,Malvern Wells,2023-05-13T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,80.7
772683,Malvern Wells,2023-05-13T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.0
772683,Malvern Wells,2023-05-13T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-13T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-13T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-13T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.02
772683,Malvern Wells,2023-05-13T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
772683,Malvern Wells,2023-05-13T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.6
772683,Malvern Wells,2023-05-13T07:50:00.000+00:00,feeder,04,N Current (RMS),A,67.5
772683,Malvern Wells,2023-05-13T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-05-13T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
772683,Malvern Wells,2023-05-13T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.8
772683,Malvern Wells,2023-05-13T07:50:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-05-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-05-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-05-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-05-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
772683,Malvern Wells,2023-05-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.43
772683,Malvern Wells,2023-05-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.85
772683,Malvern Wells,2023-05-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.33
772683,Malvern Wells,2023-05-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,135.4
772683,Malvern Wells,2023-05-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
772683,Malvern Wells,2023-05-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
772683,Malvern Wells,2023-05-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
772683,Malvern Wells,2023-05-13T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-05-13T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-05-13T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-13T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.6
772683,Malvern Wells,2023-05-13T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.4
772683,Malvern Wells,2023-05-13T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.21
772683,Malvern Wells,2023-05-13T07:40:00.000+00:00,feeder,05,N Current (RMS),A,83.9
772683,Malvern Wells,2023-05-13T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-05-13T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,63.8
772683,Malvern Wells,2023-05-13T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-05-13T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-13T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-13T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-13T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.42
772683,Malvern Wells,2023-05-13T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.47
772683,Malvern Wells,2023-05-13T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.71
772683,Malvern Wells,2023-05-13T07:40:00.000+00:00,feeder,04,N Current (RMS),A,83.3
772683,Malvern Wells,2023-05-13T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-05-13T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
772683,Malvern Wells,2023-05-13T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,105.9
772683,Malvern Wells,2023-05-13T07:40:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-05-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-05-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-05-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-05-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-05-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-05-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.03
772683,Malvern Wells,2023-05-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
772683,Malvern Wells,2023-05-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.92
772683,Malvern Wells,2023-05-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,167.3
772683,Malvern Wells,2023-05-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-05-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
772683,Malvern Wells,2023-05-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
772683,Malvern Wells,2023-05-13T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-05-13T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-13T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-13T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.06
772683,Malvern Wells,2023-05-13T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.59
772683,Malvern Wells,2023-05-13T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.56
772683,Malvern Wells,2023-05-13T07:30:00.000+00:00,feeder,05,N Current (RMS),A,72.3
772683,Malvern Wells,2023-05-13T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,64.8
772683,Malvern Wells,2023-05-13T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.4
772683,Malvern Wells,2023-05-13T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.9
772683,Malvern Wells,2023-05-13T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-13T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-13T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-13T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.5
772683,Malvern Wells,2023-05-13T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.77
772683,Malvern Wells,2023-05-13T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.85
772683,Malvern Wells,2023-05-13T07:30:00.000+00:00,feeder,04,N Current (RMS),A,71.2
772683,Malvern Wells,2023-05-13T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-05-13T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
772683,Malvern Wells,2023-05-13T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,106.1
772683,Malvern Wells,2023-05-13T07:30:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-05-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-05-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
772683,Malvern Wells,2023-05-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-05-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-05-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-05-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.56
772683,Malvern Wells,2023-05-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
772683,Malvern Wells,2023-05-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.4
772683,Malvern Wells,2023-05-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,143.5
772683,Malvern Wells,2023-05-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
772683,Malvern Wells,2023-05-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
772683,Malvern Wells,2023-05-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
772683,Malvern Wells,2023-05-13T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-13T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-13T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-13T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.22
772683,Malvern Wells,2023-05-13T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.43
772683,Malvern Wells,2023-05-13T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.35
772683,Malvern Wells,2023-05-13T07:20:00.000+00:00,feeder,05,N Current (RMS),A,70.5
772683,Malvern Wells,2023-05-13T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-05-13T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.0
772683,Malvern Wells,2023-05-13T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.9
772683,Malvern Wells,2023-05-13T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-13T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-13T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-13T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.86
772683,Malvern Wells,2023-05-13T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.42
772683,Malvern Wells,2023-05-13T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.69
772683,Malvern Wells,2023-05-13T07:20:00.000+00:00,feeder,04,N Current (RMS),A,69.8
772683,Malvern Wells,2023-05-13T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-05-13T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
772683,Malvern Wells,2023-05-13T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,89.3
772683,Malvern Wells,2023-05-13T07:20:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-05-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-05-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-05-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-05-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-05-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-05-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
772683,Malvern Wells,2023-05-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
772683,Malvern Wells,2023-05-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.04
772683,Malvern Wells,2023-05-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,140.2
772683,Malvern Wells,2023-05-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
772683,Malvern Wells,2023-05-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
772683,Malvern Wells,2023-05-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
772683,Malvern Wells,2023-05-13T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-13T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-13T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-13T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.85
772683,Malvern Wells,2023-05-13T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.2
772683,Malvern Wells,2023-05-13T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.67
772683,Malvern Wells,2023-05-13T07:10:00.000+00:00,feeder,05,N Current (RMS),A,96.4
772683,Malvern Wells,2023-05-13T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-05-13T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,55.7
772683,Malvern Wells,2023-05-13T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.7
772683,Malvern Wells,2023-05-13T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-13T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-05-13T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-13T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.59
772683,Malvern Wells,2023-05-13T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.36
772683,Malvern Wells,2023-05-13T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.25
772683,Malvern Wells,2023-05-13T07:10:00.000+00:00,feeder,04,N Current (RMS),A,95.7
772683,Malvern Wells,2023-05-13T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-05-13T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
772683,Malvern Wells,2023-05-13T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,119.1
772683,Malvern Wells,2023-05-13T07:10:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-05-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-05-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
772683,Malvern Wells,2023-05-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
772683,Malvern Wells,2023-05-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-05-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-05-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.44
772683,Malvern Wells,2023-05-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
772683,Malvern Wells,2023-05-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.92
772683,Malvern Wells,2023-05-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,192.1
772683,Malvern Wells,2023-05-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
772683,Malvern Wells,2023-05-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
772683,Malvern Wells,2023-05-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
772683,Malvern Wells,2023-05-13T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-13T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-13T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-13T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.19
772683,Malvern Wells,2023-05-13T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.59
772683,Malvern Wells,2023-05-13T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.32
772683,Malvern Wells,2023-05-13T07:00:00.000+00:00,feeder,05,N Current (RMS),A,53.5
772683,Malvern Wells,2023-05-13T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-05-13T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,64.8
772683,Malvern Wells,2023-05-13T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
772683,Malvern Wells,2023-05-13T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-13T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-13T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-13T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.03
772683,Malvern Wells,2023-05-13T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
772683,Malvern Wells,2023-05-13T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.22
772683,Malvern Wells,2023-05-13T07:00:00.000+00:00,feeder,04,N Current (RMS),A,53.1
772683,Malvern Wells,2023-05-13T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-05-13T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
772683,Malvern Wells,2023-05-13T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.3
772683,Malvern Wells,2023-05-13T07:00:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-05-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-05-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-05-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-05-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-05-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-05-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-05-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
772683,Malvern Wells,2023-05-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
772683,Malvern Wells,2023-05-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
772683,Malvern Wells,2023-05-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
772683,Malvern Wells,2023-05-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-05-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
772683,Malvern Wells,2023-05-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
772683,Malvern Wells,2023-05-13T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-13T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-13T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-13T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.67
772683,Malvern Wells,2023-05-13T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.69
772683,Malvern Wells,2023-05-13T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.48
772683,Malvern Wells,2023-05-13T06:50:00.000+00:00,feeder,05,N Current (RMS),A,56.6
772683,Malvern Wells,2023-05-13T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-05-13T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.9
772683,Malvern Wells,2023-05-13T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.7
772683,Malvern Wells,2023-05-13T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-13T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-13T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-13T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.08
772683,Malvern Wells,2023-05-13T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
772683,Malvern Wells,2023-05-13T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.49
772683,Malvern Wells,2023-05-13T06:50:00.000+00:00,feeder,04,N Current (RMS),A,56.2
772683,Malvern Wells,2023-05-13T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-05-13T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-05-13T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-05-13T06:50:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-05-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-05-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-05-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-05-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-05-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-05-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-05-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
772683,Malvern Wells,2023-05-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
772683,Malvern Wells,2023-05-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.97
772683,Malvern Wells,2023-05-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
772683,Malvern Wells,2023-05-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
772683,Malvern Wells,2023-05-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
772683,Malvern Wells,2023-05-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
772683,Malvern Wells,2023-05-13T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-13T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-13T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-13T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.38
772683,Malvern Wells,2023-05-13T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.91
772683,Malvern Wells,2023-05-13T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.62
772683,Malvern Wells,2023-05-13T06:40:00.000+00:00,feeder,05,N Current (RMS),A,63.1
772683,Malvern Wells,2023-05-13T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-05-13T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.4
772683,Malvern Wells,2023-05-13T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
772683,Malvern Wells,2023-05-13T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
