Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-13T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-13T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-13T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.05
772683,Malvern Wells,2023-05-13T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.7
772683,Malvern Wells,2023-05-13T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.65
772683,Malvern Wells,2023-05-13T06:40:00.000+00:00,feeder,04,N Current (RMS),A,62.6
772683,Malvern Wells,2023-05-13T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-05-13T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
772683,Malvern Wells,2023-05-13T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.3
772683,Malvern Wells,2023-05-13T06:40:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-05-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-05-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-05-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-05-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-05-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-05-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-05-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
772683,Malvern Wells,2023-05-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
772683,Malvern Wells,2023-05-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.27
772683,Malvern Wells,2023-05-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,125.7
772683,Malvern Wells,2023-05-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-05-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
772683,Malvern Wells,2023-05-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
772683,Malvern Wells,2023-05-13T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-13T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-13T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-13T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.06
772683,Malvern Wells,2023-05-13T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.02
772683,Malvern Wells,2023-05-13T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.71
772683,Malvern Wells,2023-05-13T06:30:00.000+00:00,feeder,05,N Current (RMS),A,50.9
772683,Malvern Wells,2023-05-13T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-05-13T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.6
772683,Malvern Wells,2023-05-13T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
772683,Malvern Wells,2023-05-13T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-13T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-13T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-13T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.06
772683,Malvern Wells,2023-05-13T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.93
772683,Malvern Wells,2023-05-13T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.96
772683,Malvern Wells,2023-05-13T06:30:00.000+00:00,feeder,04,N Current (RMS),A,51.0
772683,Malvern Wells,2023-05-13T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-05-13T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-05-13T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.9
772683,Malvern Wells,2023-05-13T06:30:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-05-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-05-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-05-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-05-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-05-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-05-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
772683,Malvern Wells,2023-05-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.95
772683,Malvern Wells,2023-05-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.67
772683,Malvern Wells,2023-05-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
772683,Malvern Wells,2023-05-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
772683,Malvern Wells,2023-05-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
772683,Malvern Wells,2023-05-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-05-13T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-13T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-13T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-13T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.86
772683,Malvern Wells,2023-05-13T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.75
772683,Malvern Wells,2023-05-13T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.11
772683,Malvern Wells,2023-05-13T06:20:00.000+00:00,feeder,05,N Current (RMS),A,42.0
772683,Malvern Wells,2023-05-13T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-05-13T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.2
772683,Malvern Wells,2023-05-13T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
772683,Malvern Wells,2023-05-13T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-13T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-13T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-13T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
772683,Malvern Wells,2023-05-13T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.22
772683,Malvern Wells,2023-05-13T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.57
772683,Malvern Wells,2023-05-13T06:20:00.000+00:00,feeder,04,N Current (RMS),A,42.0
772683,Malvern Wells,2023-05-13T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-05-13T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-05-13T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.1
772683,Malvern Wells,2023-05-13T06:20:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-05-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-05-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-05-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-05-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-05-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-05-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-05-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
772683,Malvern Wells,2023-05-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.97
772683,Malvern Wells,2023-05-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.69
772683,Malvern Wells,2023-05-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
772683,Malvern Wells,2023-05-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-05-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
772683,Malvern Wells,2023-05-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
772683,Malvern Wells,2023-05-13T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-05-13T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-13T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-13T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.79
772683,Malvern Wells,2023-05-13T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.67
772683,Malvern Wells,2023-05-13T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.11
772683,Malvern Wells,2023-05-13T06:10:00.000+00:00,feeder,05,N Current (RMS),A,64.2
772683,Malvern Wells,2023-05-13T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-05-13T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.4
772683,Malvern Wells,2023-05-13T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.1
772683,Malvern Wells,2023-05-13T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-13T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-13T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-13T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
772683,Malvern Wells,2023-05-13T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
772683,Malvern Wells,2023-05-13T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.1
772683,Malvern Wells,2023-05-13T06:10:00.000+00:00,feeder,04,N Current (RMS),A,63.8
772683,Malvern Wells,2023-05-13T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-05-13T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-05-13T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.9
772683,Malvern Wells,2023-05-13T06:10:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-05-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-05-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-05-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-05-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-05-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-05-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-05-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
772683,Malvern Wells,2023-05-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
772683,Malvern Wells,2023-05-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.22
772683,Malvern Wells,2023-05-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
772683,Malvern Wells,2023-05-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
772683,Malvern Wells,2023-05-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
772683,Malvern Wells,2023-05-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
772683,Malvern Wells,2023-05-13T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-13T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-13T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-13T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.39
772683,Malvern Wells,2023-05-13T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.26
772683,Malvern Wells,2023-05-13T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.52
772683,Malvern Wells,2023-05-13T06:00:00.000+00:00,feeder,05,N Current (RMS),A,60.6
772683,Malvern Wells,2023-05-13T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-05-13T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.8
772683,Malvern Wells,2023-05-13T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
772683,Malvern Wells,2023-05-13T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-13T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-13T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-05-13T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.02
772683,Malvern Wells,2023-05-13T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
772683,Malvern Wells,2023-05-13T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
772683,Malvern Wells,2023-05-13T06:00:00.000+00:00,feeder,04,N Current (RMS),A,60.3
772683,Malvern Wells,2023-05-13T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-05-13T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
772683,Malvern Wells,2023-05-13T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.5
772683,Malvern Wells,2023-05-13T06:00:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-05-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-05-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-05-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-05-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-05-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
772683,Malvern Wells,2023-05-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
772683,Malvern Wells,2023-05-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
772683,Malvern Wells,2023-05-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.52
772683,Malvern Wells,2023-05-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
772683,Malvern Wells,2023-05-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
772683,Malvern Wells,2023-05-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
772683,Malvern Wells,2023-05-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
772683,Malvern Wells,2023-05-13T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-13T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-13T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-13T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.29
772683,Malvern Wells,2023-05-13T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.88
772683,Malvern Wells,2023-05-13T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.31
772683,Malvern Wells,2023-05-13T05:50:00.000+00:00,feeder,05,N Current (RMS),A,35.7
772683,Malvern Wells,2023-05-13T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-05-13T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.6
772683,Malvern Wells,2023-05-13T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
772683,Malvern Wells,2023-05-13T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-13T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-13T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-05-13T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.64
772683,Malvern Wells,2023-05-13T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
772683,Malvern Wells,2023-05-13T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.76
772683,Malvern Wells,2023-05-13T05:50:00.000+00:00,feeder,04,N Current (RMS),A,35.9
772683,Malvern Wells,2023-05-13T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-05-13T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
772683,Malvern Wells,2023-05-13T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
772683,Malvern Wells,2023-05-13T05:50:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-05-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
772683,Malvern Wells,2023-05-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
772683,Malvern Wells,2023-05-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-05-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
772683,Malvern Wells,2023-05-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-05-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-05-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
772683,Malvern Wells,2023-05-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.93
772683,Malvern Wells,2023-05-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
772683,Malvern Wells,2023-05-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
772683,Malvern Wells,2023-05-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
772683,Malvern Wells,2023-05-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
772683,Malvern Wells,2023-05-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
772683,Malvern Wells,2023-05-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
772683,Malvern Wells,2023-05-13T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-05-13T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-13T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-13T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.81
772683,Malvern Wells,2023-05-13T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.16
772683,Malvern Wells,2023-05-13T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.39
772683,Malvern Wells,2023-05-13T05:40:00.000+00:00,feeder,05,N Current (RMS),A,35.2
772683,Malvern Wells,2023-05-13T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-05-13T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.3
772683,Malvern Wells,2023-05-13T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
772683,Malvern Wells,2023-05-13T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-13T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-13T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-05-13T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.08
772683,Malvern Wells,2023-05-13T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
772683,Malvern Wells,2023-05-13T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.24
772683,Malvern Wells,2023-05-13T05:40:00.000+00:00,feeder,04,N Current (RMS),A,35.4
772683,Malvern Wells,2023-05-13T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-05-13T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
772683,Malvern Wells,2023-05-13T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
772683,Malvern Wells,2023-05-13T05:40:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-05-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
772683,Malvern Wells,2023-05-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
772683,Malvern Wells,2023-05-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
772683,Malvern Wells,2023-05-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-05-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
772683,Malvern Wells,2023-05-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.9
772683,Malvern Wells,2023-05-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
772683,Malvern Wells,2023-05-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.63
772683,Malvern Wells,2023-05-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
772683,Malvern Wells,2023-05-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-05-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
772683,Malvern Wells,2023-05-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
772683,Malvern Wells,2023-05-13T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-05-13T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-13T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-13T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.25
772683,Malvern Wells,2023-05-13T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.51
772683,Malvern Wells,2023-05-13T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.97
772683,Malvern Wells,2023-05-13T05:30:00.000+00:00,feeder,05,N Current (RMS),A,31.7
772683,Malvern Wells,2023-05-13T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-05-13T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.1
772683,Malvern Wells,2023-05-13T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
772683,Malvern Wells,2023-05-13T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-13T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-13T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-13T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.46
772683,Malvern Wells,2023-05-13T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
772683,Malvern Wells,2023-05-13T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.91
772683,Malvern Wells,2023-05-13T05:30:00.000+00:00,feeder,04,N Current (RMS),A,31.8
772683,Malvern Wells,2023-05-13T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-05-13T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
772683,Malvern Wells,2023-05-13T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
772683,Malvern Wells,2023-05-13T05:30:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-05-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-05-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-05-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-05-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-05-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
772683,Malvern Wells,2023-05-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.18
772683,Malvern Wells,2023-05-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
772683,Malvern Wells,2023-05-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
772683,Malvern Wells,2023-05-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
772683,Malvern Wells,2023-05-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
772683,Malvern Wells,2023-05-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
772683,Malvern Wells,2023-05-13T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-13T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-13T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-13T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.13
772683,Malvern Wells,2023-05-13T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.08
772683,Malvern Wells,2023-05-13T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.28
772683,Malvern Wells,2023-05-13T05:20:00.000+00:00,feeder,05,N Current (RMS),A,39.7
772683,Malvern Wells,2023-05-13T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-05-13T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.0
772683,Malvern Wells,2023-05-13T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
772683,Malvern Wells,2023-05-13T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-13T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-13T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-13T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.9
772683,Malvern Wells,2023-05-13T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.47
772683,Malvern Wells,2023-05-13T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.58
772683,Malvern Wells,2023-05-13T05:20:00.000+00:00,feeder,04,N Current (RMS),A,39.5
772683,Malvern Wells,2023-05-13T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-05-13T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-05-13T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-05-13T05:20:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-05-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-05-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-05-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-05-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-05-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-05-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.03
772683,Malvern Wells,2023-05-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
772683,Malvern Wells,2023-05-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.86
772683,Malvern Wells,2023-05-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
772683,Malvern Wells,2023-05-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-05-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
772683,Malvern Wells,2023-05-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-05-13T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-05-13T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-13T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-13T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
772683,Malvern Wells,2023-05-13T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.82
772683,Malvern Wells,2023-05-13T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.93
772683,Malvern Wells,2023-05-13T05:10:00.000+00:00,feeder,05,N Current (RMS),A,37.1
772683,Malvern Wells,2023-05-13T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-05-13T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.4
772683,Malvern Wells,2023-05-13T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
772683,Malvern Wells,2023-05-13T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-13T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-13T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-13T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.29
772683,Malvern Wells,2023-05-13T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.63
772683,Malvern Wells,2023-05-13T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.66
772683,Malvern Wells,2023-05-13T05:10:00.000+00:00,feeder,04,N Current (RMS),A,37.0
772683,Malvern Wells,2023-05-13T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-05-13T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
772683,Malvern Wells,2023-05-13T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
772683,Malvern Wells,2023-05-13T05:10:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-05-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-05-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-05-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-05-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-05-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-05-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-05-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
772683,Malvern Wells,2023-05-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
772683,Malvern Wells,2023-05-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
772683,Malvern Wells,2023-05-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
772683,Malvern Wells,2023-05-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
772683,Malvern Wells,2023-05-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
772683,Malvern Wells,2023-05-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
772683,Malvern Wells,2023-05-13T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-05-13T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-13T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-13T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.74
772683,Malvern Wells,2023-05-13T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.11
772683,Malvern Wells,2023-05-13T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.38
772683,Malvern Wells,2023-05-13T05:00:00.000+00:00,feeder,05,N Current (RMS),A,57.2
772683,Malvern Wells,2023-05-13T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-05-13T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.3
772683,Malvern Wells,2023-05-13T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
772683,Malvern Wells,2023-05-13T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-13T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-13T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-13T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
772683,Malvern Wells,2023-05-13T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
772683,Malvern Wells,2023-05-13T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.01
772683,Malvern Wells,2023-05-13T05:00:00.000+00:00,feeder,04,N Current (RMS),A,57.0
772683,Malvern Wells,2023-05-13T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-05-13T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-05-13T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.0
772683,Malvern Wells,2023-05-13T05:00:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-05-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-05-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-05-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-05-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-05-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-05-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
772683,Malvern Wells,2023-05-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
772683,Malvern Wells,2023-05-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.39
772683,Malvern Wells,2023-05-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
772683,Malvern Wells,2023-05-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-05-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
772683,Malvern Wells,2023-05-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
772683,Malvern Wells,2023-05-13T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-05-13T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-13T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-13T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.11
772683,Malvern Wells,2023-05-13T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.3
772683,Malvern Wells,2023-05-13T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.91
772683,Malvern Wells,2023-05-13T04:50:00.000+00:00,feeder,05,N Current (RMS),A,41.5
772683,Malvern Wells,2023-05-13T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-05-13T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.8
772683,Malvern Wells,2023-05-13T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.9
772683,Malvern Wells,2023-05-13T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-13T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-05-13T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-05-13T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
772683,Malvern Wells,2023-05-13T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
772683,Malvern Wells,2023-05-13T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.15
772683,Malvern Wells,2023-05-13T04:50:00.000+00:00,feeder,04,N Current (RMS),A,41.6
772683,Malvern Wells,2023-05-13T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-05-13T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
772683,Malvern Wells,2023-05-13T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-05-13T04:50:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-05-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-05-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-05-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-05-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-05-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-05-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-05-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
772683,Malvern Wells,2023-05-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
772683,Malvern Wells,2023-05-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.83
772683,Malvern Wells,2023-05-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.05
772683,Malvern Wells,2023-05-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
772683,Malvern Wells,2023-05-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-05-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
772683,Malvern Wells,2023-05-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
772683,Malvern Wells,2023-05-13T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-13T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-13T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-13T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.85
772683,Malvern Wells,2023-05-13T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.84
772683,Malvern Wells,2023-05-13T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.55
772683,Malvern Wells,2023-05-13T04:40:00.000+00:00,feeder,05,N Current (RMS),A,34.4
772683,Malvern Wells,2023-05-13T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-05-13T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.4
772683,Malvern Wells,2023-05-13T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
772683,Malvern Wells,2023-05-13T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-13T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-05-13T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-05-13T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.07
772683,Malvern Wells,2023-05-13T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
772683,Malvern Wells,2023-05-13T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.56
772683,Malvern Wells,2023-05-13T04:40:00.000+00:00,feeder,04,N Current (RMS),A,34.7
772683,Malvern Wells,2023-05-13T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-05-13T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
772683,Malvern Wells,2023-05-13T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
772683,Malvern Wells,2023-05-13T04:40:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-05-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-05-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
772683,Malvern Wells,2023-05-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-05-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-05-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
772683,Malvern Wells,2023-05-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
772683,Malvern Wells,2023-05-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
772683,Malvern Wells,2023-05-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.11
772683,Malvern Wells,2023-05-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
772683,Malvern Wells,2023-05-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
772683,Malvern Wells,2023-05-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
772683,Malvern Wells,2023-05-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-05-13T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-13T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-13T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-13T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.2
772683,Malvern Wells,2023-05-13T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.34
772683,Malvern Wells,2023-05-13T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.88
772683,Malvern Wells,2023-05-13T04:30:00.000+00:00,feeder,05,N Current (RMS),A,38.5
772683,Malvern Wells,2023-05-13T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-05-13T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.7
772683,Malvern Wells,2023-05-13T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
772683,Malvern Wells,2023-05-13T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-13T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-13T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-13T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
772683,Malvern Wells,2023-05-13T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
772683,Malvern Wells,2023-05-13T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.44
772683,Malvern Wells,2023-05-13T04:30:00.000+00:00,feeder,04,N Current (RMS),A,38.4
772683,Malvern Wells,2023-05-13T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-05-13T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
772683,Malvern Wells,2023-05-13T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-05-13T04:30:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-05-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
772683,Malvern Wells,2023-05-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
772683,Malvern Wells,2023-05-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
772683,Malvern Wells,2023-05-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-05-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-05-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
772683,Malvern Wells,2023-05-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.67
772683,Malvern Wells,2023-05-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
772683,Malvern Wells,2023-05-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.31
772683,Malvern Wells,2023-05-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
772683,Malvern Wells,2023-05-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-05-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
772683,Malvern Wells,2023-05-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
772683,Malvern Wells,2023-05-13T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-13T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-13T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-13T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.85
772683,Malvern Wells,2023-05-13T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.63
772683,Malvern Wells,2023-05-13T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.17
772683,Malvern Wells,2023-05-13T04:20:00.000+00:00,feeder,05,N Current (RMS),A,31.8
772683,Malvern Wells,2023-05-13T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
772683,Malvern Wells,2023-05-13T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.7
772683,Malvern Wells,2023-05-13T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
772683,Malvern Wells,2023-05-13T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-13T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-05-13T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-13T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
772683,Malvern Wells,2023-05-13T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
772683,Malvern Wells,2023-05-13T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.31
772683,Malvern Wells,2023-05-13T04:20:00.000+00:00,feeder,04,N Current (RMS),A,31.8
772683,Malvern Wells,2023-05-13T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-05-13T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
772683,Malvern Wells,2023-05-13T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
772683,Malvern Wells,2023-05-13T04:20:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-05-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
772683,Malvern Wells,2023-05-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
772683,Malvern Wells,2023-05-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-05-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-05-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-05-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.93
772683,Malvern Wells,2023-05-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
772683,Malvern Wells,2023-05-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
772683,Malvern Wells,2023-05-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
772683,Malvern Wells,2023-05-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-05-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
772683,Malvern Wells,2023-05-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
772683,Malvern Wells,2023-05-13T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-05-13T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-13T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-13T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.34
772683,Malvern Wells,2023-05-13T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.22
772683,Malvern Wells,2023-05-13T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.75
772683,Malvern Wells,2023-05-13T04:10:00.000+00:00,feeder,05,N Current (RMS),A,28.4
772683,Malvern Wells,2023-05-13T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-05-13T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
772683,Malvern Wells,2023-05-13T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
772683,Malvern Wells,2023-05-13T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-13T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
