Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-13T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-05-13T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
772683,Malvern Wells,2023-05-13T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
772683,Malvern Wells,2023-05-13T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.88
772683,Malvern Wells,2023-05-13T04:10:00.000+00:00,feeder,04,N Current (RMS),A,28.4
772683,Malvern Wells,2023-05-13T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-05-13T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
772683,Malvern Wells,2023-05-13T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
772683,Malvern Wells,2023-05-13T04:10:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-05-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
772683,Malvern Wells,2023-05-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
772683,Malvern Wells,2023-05-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-05-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
772683,Malvern Wells,2023-05-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-05-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
772683,Malvern Wells,2023-05-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.25
772683,Malvern Wells,2023-05-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.89
772683,Malvern Wells,2023-05-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
772683,Malvern Wells,2023-05-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
772683,Malvern Wells,2023-05-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-05-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
772683,Malvern Wells,2023-05-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-05-13T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-13T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-13T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-13T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.43
772683,Malvern Wells,2023-05-13T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.02
772683,Malvern Wells,2023-05-13T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.36
772683,Malvern Wells,2023-05-13T04:00:00.000+00:00,feeder,05,N Current (RMS),A,29.8
772683,Malvern Wells,2023-05-13T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-05-13T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.3
772683,Malvern Wells,2023-05-13T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
772683,Malvern Wells,2023-05-13T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-13T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-05-13T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-05-13T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.07
772683,Malvern Wells,2023-05-13T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
772683,Malvern Wells,2023-05-13T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.43
772683,Malvern Wells,2023-05-13T04:00:00.000+00:00,feeder,04,N Current (RMS),A,29.9
772683,Malvern Wells,2023-05-13T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-05-13T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
772683,Malvern Wells,2023-05-13T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
772683,Malvern Wells,2023-05-13T04:00:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-05-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-05-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
772683,Malvern Wells,2023-05-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-05-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-05-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-05-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
772683,Malvern Wells,2023-05-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.51
772683,Malvern Wells,2023-05-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
772683,Malvern Wells,2023-05-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
772683,Malvern Wells,2023-05-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
772683,Malvern Wells,2023-05-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-05-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
772683,Malvern Wells,2023-05-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-05-13T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-13T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-05-13T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-13T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.39
772683,Malvern Wells,2023-05-13T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.91
772683,Malvern Wells,2023-05-13T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.52
772683,Malvern Wells,2023-05-13T03:50:00.000+00:00,feeder,05,N Current (RMS),A,29.3
772683,Malvern Wells,2023-05-13T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-05-13T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
772683,Malvern Wells,2023-05-13T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
772683,Malvern Wells,2023-05-13T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-13T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-13T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-13T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
772683,Malvern Wells,2023-05-13T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
772683,Malvern Wells,2023-05-13T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
772683,Malvern Wells,2023-05-13T03:50:00.000+00:00,feeder,04,N Current (RMS),A,29.2
772683,Malvern Wells,2023-05-13T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-05-13T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-05-13T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
772683,Malvern Wells,2023-05-13T03:50:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-05-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-05-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
772683,Malvern Wells,2023-05-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-05-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-05-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-05-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.55
772683,Malvern Wells,2023-05-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
772683,Malvern Wells,2023-05-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
772683,Malvern Wells,2023-05-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
772683,Malvern Wells,2023-05-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-05-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
772683,Malvern Wells,2023-05-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-05-13T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-13T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-05-13T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-13T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.4
772683,Malvern Wells,2023-05-13T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.16
772683,Malvern Wells,2023-05-13T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.95
772683,Malvern Wells,2023-05-13T03:40:00.000+00:00,feeder,05,N Current (RMS),A,26.7
772683,Malvern Wells,2023-05-13T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-05-13T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.6
772683,Malvern Wells,2023-05-13T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
772683,Malvern Wells,2023-05-13T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-13T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-13T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-05-13T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.57
772683,Malvern Wells,2023-05-13T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
772683,Malvern Wells,2023-05-13T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.49
772683,Malvern Wells,2023-05-13T03:40:00.000+00:00,feeder,04,N Current (RMS),A,26.6
772683,Malvern Wells,2023-05-13T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-05-13T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-05-13T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
772683,Malvern Wells,2023-05-13T03:40:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-05-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-05-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
772683,Malvern Wells,2023-05-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-05-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-05-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
772683,Malvern Wells,2023-05-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
772683,Malvern Wells,2023-05-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
772683,Malvern Wells,2023-05-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
772683,Malvern Wells,2023-05-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-05-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
772683,Malvern Wells,2023-05-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-05-13T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-05-13T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-13T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-13T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.27
772683,Malvern Wells,2023-05-13T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.1
772683,Malvern Wells,2023-05-13T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.68
772683,Malvern Wells,2023-05-13T03:30:00.000+00:00,feeder,05,N Current (RMS),A,34.7
772683,Malvern Wells,2023-05-13T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-05-13T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.0
772683,Malvern Wells,2023-05-13T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
772683,Malvern Wells,2023-05-13T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-13T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-13T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-05-13T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
772683,Malvern Wells,2023-05-13T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
772683,Malvern Wells,2023-05-13T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.78
772683,Malvern Wells,2023-05-13T03:30:00.000+00:00,feeder,04,N Current (RMS),A,34.9
772683,Malvern Wells,2023-05-13T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-05-13T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-05-13T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-05-13T03:30:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-05-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
772683,Malvern Wells,2023-05-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
772683,Malvern Wells,2023-05-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-05-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-05-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-05-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
772683,Malvern Wells,2023-05-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.94
772683,Malvern Wells,2023-05-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
772683,Malvern Wells,2023-05-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
772683,Malvern Wells,2023-05-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
772683,Malvern Wells,2023-05-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
772683,Malvern Wells,2023-05-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-05-13T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-13T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-13T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-13T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.48
772683,Malvern Wells,2023-05-13T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.08
772683,Malvern Wells,2023-05-13T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.82
772683,Malvern Wells,2023-05-13T03:20:00.000+00:00,feeder,05,N Current (RMS),A,28.2
772683,Malvern Wells,2023-05-13T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-05-13T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.7
772683,Malvern Wells,2023-05-13T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
772683,Malvern Wells,2023-05-13T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-13T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-13T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-13T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.99
772683,Malvern Wells,2023-05-13T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
772683,Malvern Wells,2023-05-13T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.88
772683,Malvern Wells,2023-05-13T03:20:00.000+00:00,feeder,04,N Current (RMS),A,28.3
772683,Malvern Wells,2023-05-13T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-05-13T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-05-13T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-05-13T03:20:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-05-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-05-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
772683,Malvern Wells,2023-05-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-05-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-05-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-05-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.47
772683,Malvern Wells,2023-05-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
772683,Malvern Wells,2023-05-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
772683,Malvern Wells,2023-05-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
772683,Malvern Wells,2023-05-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
772683,Malvern Wells,2023-05-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
772683,Malvern Wells,2023-05-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-05-13T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-05-13T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-13T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-13T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.59
772683,Malvern Wells,2023-05-13T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.62
772683,Malvern Wells,2023-05-13T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.27
772683,Malvern Wells,2023-05-13T03:10:00.000+00:00,feeder,05,N Current (RMS),A,31.1
772683,Malvern Wells,2023-05-13T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-05-13T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.5
772683,Malvern Wells,2023-05-13T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
772683,Malvern Wells,2023-05-13T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-13T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-13T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-05-13T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
772683,Malvern Wells,2023-05-13T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
772683,Malvern Wells,2023-05-13T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.66
772683,Malvern Wells,2023-05-13T03:10:00.000+00:00,feeder,04,N Current (RMS),A,31.1
772683,Malvern Wells,2023-05-13T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-05-13T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-05-13T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
772683,Malvern Wells,2023-05-13T03:10:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-05-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-05-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
772683,Malvern Wells,2023-05-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-05-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
772683,Malvern Wells,2023-05-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
772683,Malvern Wells,2023-05-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
772683,Malvern Wells,2023-05-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
772683,Malvern Wells,2023-05-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
772683,Malvern Wells,2023-05-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
772683,Malvern Wells,2023-05-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
772683,Malvern Wells,2023-05-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-05-13T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-05-13T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-13T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-13T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.01
772683,Malvern Wells,2023-05-13T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.06
772683,Malvern Wells,2023-05-13T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.59
772683,Malvern Wells,2023-05-13T03:00:00.000+00:00,feeder,05,N Current (RMS),A,58.6
772683,Malvern Wells,2023-05-13T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-05-13T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.0
772683,Malvern Wells,2023-05-13T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
772683,Malvern Wells,2023-05-13T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-13T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-13T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-05-13T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
772683,Malvern Wells,2023-05-13T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.77
772683,Malvern Wells,2023-05-13T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.25
772683,Malvern Wells,2023-05-13T03:00:00.000+00:00,feeder,04,N Current (RMS),A,58.3
772683,Malvern Wells,2023-05-13T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-05-13T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-05-13T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
772683,Malvern Wells,2023-05-13T03:00:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-05-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-05-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-05-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-05-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-05-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-05-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
772683,Malvern Wells,2023-05-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.89
772683,Malvern Wells,2023-05-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
772683,Malvern Wells,2023-05-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.84
772683,Malvern Wells,2023-05-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
772683,Malvern Wells,2023-05-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-05-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
772683,Malvern Wells,2023-05-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-05-13T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-05-13T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-05-13T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-13T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.74
772683,Malvern Wells,2023-05-13T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.12
772683,Malvern Wells,2023-05-13T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.96
772683,Malvern Wells,2023-05-13T02:50:00.000+00:00,feeder,05,N Current (RMS),A,52.0
772683,Malvern Wells,2023-05-13T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-05-13T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.6
772683,Malvern Wells,2023-05-13T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
772683,Malvern Wells,2023-05-13T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-13T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-13T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-05-13T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
772683,Malvern Wells,2023-05-13T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
772683,Malvern Wells,2023-05-13T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.12
772683,Malvern Wells,2023-05-13T02:50:00.000+00:00,feeder,04,N Current (RMS),A,51.7
772683,Malvern Wells,2023-05-13T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-05-13T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-05-13T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
772683,Malvern Wells,2023-05-13T02:50:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-05-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
772683,Malvern Wells,2023-05-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
772683,Malvern Wells,2023-05-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-05-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-05-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
772683,Malvern Wells,2023-05-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.55
772683,Malvern Wells,2023-05-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.96
772683,Malvern Wells,2023-05-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
772683,Malvern Wells,2023-05-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
772683,Malvern Wells,2023-05-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-05-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
772683,Malvern Wells,2023-05-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
772683,Malvern Wells,2023-05-13T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-05-13T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-13T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-13T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.27
772683,Malvern Wells,2023-05-13T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.44
772683,Malvern Wells,2023-05-13T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.41
772683,Malvern Wells,2023-05-13T02:40:00.000+00:00,feeder,05,N Current (RMS),A,48.8
772683,Malvern Wells,2023-05-13T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-05-13T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.7
772683,Malvern Wells,2023-05-13T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
772683,Malvern Wells,2023-05-13T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-13T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-05-13T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-05-13T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
772683,Malvern Wells,2023-05-13T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
772683,Malvern Wells,2023-05-13T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.99
772683,Malvern Wells,2023-05-13T02:40:00.000+00:00,feeder,04,N Current (RMS),A,48.6
772683,Malvern Wells,2023-05-13T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-05-13T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-05-13T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
772683,Malvern Wells,2023-05-13T02:40:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-05-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-05-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
772683,Malvern Wells,2023-05-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
772683,Malvern Wells,2023-05-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-05-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
772683,Malvern Wells,2023-05-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-05-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-05-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
772683,Malvern Wells,2023-05-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.07
772683,Malvern Wells,2023-05-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
772683,Malvern Wells,2023-05-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
772683,Malvern Wells,2023-05-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
772683,Malvern Wells,2023-05-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-05-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
772683,Malvern Wells,2023-05-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
772683,Malvern Wells,2023-05-13T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-13T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-13T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-13T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.95
772683,Malvern Wells,2023-05-13T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.11
772683,Malvern Wells,2023-05-13T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.86
772683,Malvern Wells,2023-05-13T02:30:00.000+00:00,feeder,05,N Current (RMS),A,44.5
772683,Malvern Wells,2023-05-13T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-05-13T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.0
772683,Malvern Wells,2023-05-13T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
772683,Malvern Wells,2023-05-13T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-13T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-13T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-05-13T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
772683,Malvern Wells,2023-05-13T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
772683,Malvern Wells,2023-05-13T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.89
772683,Malvern Wells,2023-05-13T02:30:00.000+00:00,feeder,04,N Current (RMS),A,44.1
772683,Malvern Wells,2023-05-13T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-05-13T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-05-13T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-05-13T02:30:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-05-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-05-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-05-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
772683,Malvern Wells,2023-05-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-05-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
772683,Malvern Wells,2023-05-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-05-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-05-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
772683,Malvern Wells,2023-05-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
772683,Malvern Wells,2023-05-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
772683,Malvern Wells,2023-05-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
772683,Malvern Wells,2023-05-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-05-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
772683,Malvern Wells,2023-05-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
772683,Malvern Wells,2023-05-13T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-13T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-13T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-13T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.66
772683,Malvern Wells,2023-05-13T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.22
772683,Malvern Wells,2023-05-13T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.37
772683,Malvern Wells,2023-05-13T02:20:00.000+00:00,feeder,05,N Current (RMS),A,55.7
772683,Malvern Wells,2023-05-13T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-05-13T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.8
772683,Malvern Wells,2023-05-13T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.9
772683,Malvern Wells,2023-05-13T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-13T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-05-13T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-05-13T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
772683,Malvern Wells,2023-05-13T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
772683,Malvern Wells,2023-05-13T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.18
772683,Malvern Wells,2023-05-13T02:20:00.000+00:00,feeder,04,N Current (RMS),A,55.5
772683,Malvern Wells,2023-05-13T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-05-13T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
772683,Malvern Wells,2023-05-13T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-05-13T02:20:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-05-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-05-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
772683,Malvern Wells,2023-05-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
772683,Malvern Wells,2023-05-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-05-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-05-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-05-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-05-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
772683,Malvern Wells,2023-05-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.46
772683,Malvern Wells,2023-05-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
772683,Malvern Wells,2023-05-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.55
772683,Malvern Wells,2023-05-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
772683,Malvern Wells,2023-05-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-05-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
772683,Malvern Wells,2023-05-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
772683,Malvern Wells,2023-05-13T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-05-13T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-13T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-13T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.81
772683,Malvern Wells,2023-05-13T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.23
772683,Malvern Wells,2023-05-13T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.8
772683,Malvern Wells,2023-05-13T02:10:00.000+00:00,feeder,05,N Current (RMS),A,53.8
772683,Malvern Wells,2023-05-13T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-05-13T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.6
772683,Malvern Wells,2023-05-13T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
772683,Malvern Wells,2023-05-13T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-13T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-13T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-13T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
772683,Malvern Wells,2023-05-13T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
772683,Malvern Wells,2023-05-13T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.14
772683,Malvern Wells,2023-05-13T02:10:00.000+00:00,feeder,04,N Current (RMS),A,53.6
772683,Malvern Wells,2023-05-13T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-05-13T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-05-13T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-05-13T02:10:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-05-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-05-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
772683,Malvern Wells,2023-05-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
772683,Malvern Wells,2023-05-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-05-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
772683,Malvern Wells,2023-05-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-05-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-05-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-05-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.72
772683,Malvern Wells,2023-05-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
772683,Malvern Wells,2023-05-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.93
772683,Malvern Wells,2023-05-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
772683,Malvern Wells,2023-05-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-05-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
772683,Malvern Wells,2023-05-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
772683,Malvern Wells,2023-05-13T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-05-13T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-13T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-13T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.27
772683,Malvern Wells,2023-05-13T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.49
772683,Malvern Wells,2023-05-13T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.23
772683,Malvern Wells,2023-05-13T02:00:00.000+00:00,feeder,05,N Current (RMS),A,47.7
772683,Malvern Wells,2023-05-13T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-05-13T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.9
772683,Malvern Wells,2023-05-13T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.7
772683,Malvern Wells,2023-05-13T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-13T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-13T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-05-13T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
772683,Malvern Wells,2023-05-13T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
772683,Malvern Wells,2023-05-13T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.84
772683,Malvern Wells,2023-05-13T02:00:00.000+00:00,feeder,04,N Current (RMS),A,47.5
772683,Malvern Wells,2023-05-13T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-05-13T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-05-13T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
772683,Malvern Wells,2023-05-13T02:00:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-05-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
772683,Malvern Wells,2023-05-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
772683,Malvern Wells,2023-05-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-05-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-05-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
772683,Malvern Wells,2023-05-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.19
772683,Malvern Wells,2023-05-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
772683,Malvern Wells,2023-05-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
772683,Malvern Wells,2023-05-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
772683,Malvern Wells,2023-05-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-05-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
772683,Malvern Wells,2023-05-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-05-13T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-13T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-05-13T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-13T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.79
772683,Malvern Wells,2023-05-13T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.06
772683,Malvern Wells,2023-05-13T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.31
772683,Malvern Wells,2023-05-13T01:50:00.000+00:00,feeder,05,N Current (RMS),A,45.5
772683,Malvern Wells,2023-05-13T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-05-13T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.5
772683,Malvern Wells,2023-05-13T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.7
772683,Malvern Wells,2023-05-13T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-13T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-05-13T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-05-13T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.04
772683,Malvern Wells,2023-05-13T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
772683,Malvern Wells,2023-05-13T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.69
772683,Malvern Wells,2023-05-13T01:50:00.000+00:00,feeder,04,N Current (RMS),A,45.1
772683,Malvern Wells,2023-05-13T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-05-13T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-05-13T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-05-13T01:50:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-05-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-05-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-05-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-05-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-05-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-05-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-05-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
772683,Malvern Wells,2023-05-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
772683,Malvern Wells,2023-05-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.42
772683,Malvern Wells,2023-05-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
772683,Malvern Wells,2023-05-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
772683,Malvern Wells,2023-05-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-05-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
772683,Malvern Wells,2023-05-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
772683,Malvern Wells,2023-05-13T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-13T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-05-13T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-13T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.74
772683,Malvern Wells,2023-05-13T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.23
772683,Malvern Wells,2023-05-13T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.53
772683,Malvern Wells,2023-05-13T01:40:00.000+00:00,feeder,05,N Current (RMS),A,47.5
772683,Malvern Wells,2023-05-13T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-05-13T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.3
772683,Malvern Wells,2023-05-13T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
772683,Malvern Wells,2023-05-13T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-13T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-13T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
