Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-13T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
772683,Malvern Wells,2023-05-13T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
772683,Malvern Wells,2023-05-13T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.65
772683,Malvern Wells,2023-05-13T01:40:00.000+00:00,feeder,04,N Current (RMS),A,47.2
772683,Malvern Wells,2023-05-13T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-05-13T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-05-13T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
772683,Malvern Wells,2023-05-13T01:40:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-05-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-05-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-05-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-05-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-05-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-05-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-05-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.72
772683,Malvern Wells,2023-05-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
772683,Malvern Wells,2023-05-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.18
772683,Malvern Wells,2023-05-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
772683,Malvern Wells,2023-05-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-05-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
772683,Malvern Wells,2023-05-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
772683,Malvern Wells,2023-05-13T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-13T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-13T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-13T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.9
772683,Malvern Wells,2023-05-13T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.03
772683,Malvern Wells,2023-05-13T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.69
772683,Malvern Wells,2023-05-13T01:30:00.000+00:00,feeder,05,N Current (RMS),A,44.9
772683,Malvern Wells,2023-05-13T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-05-13T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.1
772683,Malvern Wells,2023-05-13T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
772683,Malvern Wells,2023-05-13T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-13T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-13T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-05-13T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
772683,Malvern Wells,2023-05-13T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
772683,Malvern Wells,2023-05-13T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.31
772683,Malvern Wells,2023-05-13T01:30:00.000+00:00,feeder,04,N Current (RMS),A,44.7
772683,Malvern Wells,2023-05-13T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-05-13T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-05-13T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-05-13T01:30:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-05-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-05-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-05-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-05-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-05-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-05-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.89
772683,Malvern Wells,2023-05-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
772683,Malvern Wells,2023-05-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
772683,Malvern Wells,2023-05-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
772683,Malvern Wells,2023-05-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-05-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
772683,Malvern Wells,2023-05-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-05-13T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-13T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-13T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-13T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.35
772683,Malvern Wells,2023-05-13T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.02
772683,Malvern Wells,2023-05-13T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.39
772683,Malvern Wells,2023-05-13T01:20:00.000+00:00,feeder,05,N Current (RMS),A,39.8
772683,Malvern Wells,2023-05-13T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-05-13T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.8
772683,Malvern Wells,2023-05-13T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
772683,Malvern Wells,2023-05-13T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-13T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-05-13T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-13T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
772683,Malvern Wells,2023-05-13T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
772683,Malvern Wells,2023-05-13T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.6
772683,Malvern Wells,2023-05-13T01:20:00.000+00:00,feeder,04,N Current (RMS),A,39.7
772683,Malvern Wells,2023-05-13T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-05-13T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-05-13T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
772683,Malvern Wells,2023-05-13T01:20:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-05-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-05-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-05-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-05-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-05-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.36
772683,Malvern Wells,2023-05-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
772683,Malvern Wells,2023-05-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.99
772683,Malvern Wells,2023-05-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
772683,Malvern Wells,2023-05-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-05-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
772683,Malvern Wells,2023-05-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-05-13T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-13T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-13T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-13T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.69
772683,Malvern Wells,2023-05-13T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.94
772683,Malvern Wells,2023-05-13T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.33
772683,Malvern Wells,2023-05-13T01:10:00.000+00:00,feeder,05,N Current (RMS),A,39.6
772683,Malvern Wells,2023-05-13T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-05-13T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,61.2
772683,Malvern Wells,2023-05-13T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
772683,Malvern Wells,2023-05-13T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-13T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-13T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-13T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
772683,Malvern Wells,2023-05-13T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
772683,Malvern Wells,2023-05-13T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.98
772683,Malvern Wells,2023-05-13T01:10:00.000+00:00,feeder,04,N Current (RMS),A,39.8
772683,Malvern Wells,2023-05-13T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-05-13T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-05-13T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
772683,Malvern Wells,2023-05-13T01:10:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-05-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-05-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-05-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-05-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-05-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-05-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
772683,Malvern Wells,2023-05-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
772683,Malvern Wells,2023-05-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.31
772683,Malvern Wells,2023-05-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
772683,Malvern Wells,2023-05-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-05-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
772683,Malvern Wells,2023-05-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-05-13T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-05-13T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-13T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-13T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.9
772683,Malvern Wells,2023-05-13T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.06
772683,Malvern Wells,2023-05-13T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.48
772683,Malvern Wells,2023-05-13T01:00:00.000+00:00,feeder,05,N Current (RMS),A,44.1
772683,Malvern Wells,2023-05-13T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-05-13T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,61.6
772683,Malvern Wells,2023-05-13T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.9
772683,Malvern Wells,2023-05-13T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-13T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-05-13T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-05-13T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.17
772683,Malvern Wells,2023-05-13T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
772683,Malvern Wells,2023-05-13T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.03
772683,Malvern Wells,2023-05-13T01:00:00.000+00:00,feeder,04,N Current (RMS),A,44.2
772683,Malvern Wells,2023-05-13T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-05-13T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-05-13T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
772683,Malvern Wells,2023-05-13T01:00:00.000+00:00,transformer,,Temperature,C,14.7
772683,Malvern Wells,2023-05-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-05-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-05-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-05-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-05-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
772683,Malvern Wells,2023-05-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.07
772683,Malvern Wells,2023-05-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
772683,Malvern Wells,2023-05-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
772683,Malvern Wells,2023-05-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
772683,Malvern Wells,2023-05-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-05-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
772683,Malvern Wells,2023-05-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-05-13T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-05-13T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-05-13T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-13T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.02
772683,Malvern Wells,2023-05-13T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.77
772683,Malvern Wells,2023-05-13T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.85
772683,Malvern Wells,2023-05-13T00:50:00.000+00:00,feeder,05,N Current (RMS),A,35.4
772683,Malvern Wells,2023-05-13T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-05-13T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.3
772683,Malvern Wells,2023-05-13T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
772683,Malvern Wells,2023-05-13T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-13T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-05-13T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-05-13T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.94
772683,Malvern Wells,2023-05-13T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
772683,Malvern Wells,2023-05-13T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.68
772683,Malvern Wells,2023-05-13T00:50:00.000+00:00,feeder,04,N Current (RMS),A,35.6
772683,Malvern Wells,2023-05-13T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-05-13T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-05-13T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
772683,Malvern Wells,2023-05-13T00:50:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-05-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-05-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-05-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-05-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
772683,Malvern Wells,2023-05-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.97
772683,Malvern Wells,2023-05-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
772683,Malvern Wells,2023-05-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
772683,Malvern Wells,2023-05-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
772683,Malvern Wells,2023-05-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-05-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
772683,Malvern Wells,2023-05-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
772683,Malvern Wells,2023-05-13T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-05-13T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-13T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-13T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.71
772683,Malvern Wells,2023-05-13T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.78
772683,Malvern Wells,2023-05-13T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.34
772683,Malvern Wells,2023-05-13T00:40:00.000+00:00,feeder,05,N Current (RMS),A,38.2
772683,Malvern Wells,2023-05-13T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-05-13T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.9
772683,Malvern Wells,2023-05-13T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
772683,Malvern Wells,2023-05-13T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-13T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-05-13T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-05-13T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
772683,Malvern Wells,2023-05-13T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.57
772683,Malvern Wells,2023-05-13T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.55
772683,Malvern Wells,2023-05-13T00:40:00.000+00:00,feeder,04,N Current (RMS),A,38.3
772683,Malvern Wells,2023-05-13T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-05-13T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
772683,Malvern Wells,2023-05-13T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
772683,Malvern Wells,2023-05-13T00:40:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-05-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-05-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-05-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-05-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-05-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
772683,Malvern Wells,2023-05-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.67
772683,Malvern Wells,2023-05-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.35
772683,Malvern Wells,2023-05-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
772683,Malvern Wells,2023-05-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
772683,Malvern Wells,2023-05-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-05-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
772683,Malvern Wells,2023-05-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
772683,Malvern Wells,2023-05-13T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-05-13T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-13T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-13T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.49
772683,Malvern Wells,2023-05-13T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.78
772683,Malvern Wells,2023-05-13T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.98
772683,Malvern Wells,2023-05-13T00:30:00.000+00:00,feeder,05,N Current (RMS),A,32.5
772683,Malvern Wells,2023-05-13T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-05-13T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.7
772683,Malvern Wells,2023-05-13T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
772683,Malvern Wells,2023-05-13T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-13T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-05-13T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-05-13T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
772683,Malvern Wells,2023-05-13T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
772683,Malvern Wells,2023-05-13T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.23
772683,Malvern Wells,2023-05-13T00:30:00.000+00:00,feeder,04,N Current (RMS),A,32.5
772683,Malvern Wells,2023-05-13T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-05-13T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-05-13T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
772683,Malvern Wells,2023-05-13T00:30:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-05-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-05-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-05-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-05-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
772683,Malvern Wells,2023-05-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
772683,Malvern Wells,2023-05-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
772683,Malvern Wells,2023-05-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
772683,Malvern Wells,2023-05-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
772683,Malvern Wells,2023-05-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-05-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
772683,Malvern Wells,2023-05-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-05-13T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-13T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-13T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-13T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.84
772683,Malvern Wells,2023-05-13T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.14
772683,Malvern Wells,2023-05-13T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.91
772683,Malvern Wells,2023-05-13T00:20:00.000+00:00,feeder,05,N Current (RMS),A,50.2
772683,Malvern Wells,2023-05-13T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-05-13T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,54.7
772683,Malvern Wells,2023-05-13T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-05-13T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-13T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-05-13T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-05-13T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
772683,Malvern Wells,2023-05-13T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.83
772683,Malvern Wells,2023-05-13T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.39
772683,Malvern Wells,2023-05-13T00:20:00.000+00:00,feeder,04,N Current (RMS),A,50.0
772683,Malvern Wells,2023-05-13T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-05-13T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
772683,Malvern Wells,2023-05-13T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
772683,Malvern Wells,2023-05-13T00:20:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-05-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-05-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-05-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-05-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-05-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
772683,Malvern Wells,2023-05-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.03
772683,Malvern Wells,2023-05-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
772683,Malvern Wells,2023-05-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.29
772683,Malvern Wells,2023-05-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
772683,Malvern Wells,2023-05-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-05-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
772683,Malvern Wells,2023-05-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
772683,Malvern Wells,2023-05-13T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-05-13T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-13T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-13T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.93
772683,Malvern Wells,2023-05-13T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.01
772683,Malvern Wells,2023-05-13T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.7
772683,Malvern Wells,2023-05-13T00:10:00.000+00:00,feeder,05,N Current (RMS),A,59.6
772683,Malvern Wells,2023-05-13T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-05-13T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.1
772683,Malvern Wells,2023-05-13T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,45.0
772683,Malvern Wells,2023-05-13T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-13T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-05-13T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-13T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
772683,Malvern Wells,2023-05-13T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
772683,Malvern Wells,2023-05-13T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.96
772683,Malvern Wells,2023-05-13T00:10:00.000+00:00,feeder,04,N Current (RMS),A,59.7
772683,Malvern Wells,2023-05-13T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-05-13T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
772683,Malvern Wells,2023-05-13T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
772683,Malvern Wells,2023-05-13T00:10:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-05-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-05-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-05-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-05-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-05-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.08
772683,Malvern Wells,2023-05-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.15
772683,Malvern Wells,2023-05-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.66
772683,Malvern Wells,2023-05-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
772683,Malvern Wells,2023-05-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-05-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
772683,Malvern Wells,2023-05-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
772683,Malvern Wells,2023-05-13T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-13T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-13T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-13T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.63
772683,Malvern Wells,2023-05-13T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.41
772683,Malvern Wells,2023-05-13T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.07
772683,Malvern Wells,2023-05-13T00:00:00.000+00:00,feeder,05,N Current (RMS),A,58.0
772683,Malvern Wells,2023-05-13T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-05-13T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.1
772683,Malvern Wells,2023-05-13T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-05-13T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-13T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-13T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-13T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
772683,Malvern Wells,2023-05-13T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
772683,Malvern Wells,2023-05-13T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.82
772683,Malvern Wells,2023-05-13T00:00:00.000+00:00,feeder,04,N Current (RMS),A,57.8
772683,Malvern Wells,2023-05-13T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-05-13T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-05-13T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-05-13T00:00:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-05-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-05-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-05-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-05-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-05-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-05-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.91
772683,Malvern Wells,2023-05-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.93
772683,Malvern Wells,2023-05-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
772683,Malvern Wells,2023-05-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
772683,Malvern Wells,2023-05-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-05-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
772683,Malvern Wells,2023-05-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
772683,Malvern Wells,2023-05-14T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-14T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-14T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-14T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.7
772683,Malvern Wells,2023-05-14T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.01
772683,Malvern Wells,2023-05-14T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.01
772683,Malvern Wells,2023-05-14T23:50:00.000+00:00,feeder,05,N Current (RMS),A,42.6
772683,Malvern Wells,2023-05-14T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-05-14T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.3
772683,Malvern Wells,2023-05-14T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
772683,Malvern Wells,2023-05-14T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-14T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-14T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-14T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
772683,Malvern Wells,2023-05-14T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
772683,Malvern Wells,2023-05-14T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.55
772683,Malvern Wells,2023-05-14T23:50:00.000+00:00,feeder,04,N Current (RMS),A,42.3
772683,Malvern Wells,2023-05-14T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-05-14T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-05-14T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-05-14T23:50:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-05-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
772683,Malvern Wells,2023-05-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-05-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-05-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-05-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-05-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-05-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
772683,Malvern Wells,2023-05-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
772683,Malvern Wells,2023-05-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
772683,Malvern Wells,2023-05-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
772683,Malvern Wells,2023-05-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-05-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
772683,Malvern Wells,2023-05-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
772683,Malvern Wells,2023-05-14T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-05-14T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-14T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-14T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.96
772683,Malvern Wells,2023-05-14T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.47
772683,Malvern Wells,2023-05-14T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.59
772683,Malvern Wells,2023-05-14T23:40:00.000+00:00,feeder,05,N Current (RMS),A,47.3
772683,Malvern Wells,2023-05-14T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-05-14T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-05-14T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
772683,Malvern Wells,2023-05-14T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-14T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-14T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-14T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.02
772683,Malvern Wells,2023-05-14T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.79
772683,Malvern Wells,2023-05-14T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.04
772683,Malvern Wells,2023-05-14T23:40:00.000+00:00,feeder,04,N Current (RMS),A,47.0
772683,Malvern Wells,2023-05-14T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-05-14T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-05-14T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-05-14T23:40:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-05-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
772683,Malvern Wells,2023-05-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-05-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-05-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-05-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-05-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
772683,Malvern Wells,2023-05-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.26
772683,Malvern Wells,2023-05-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
772683,Malvern Wells,2023-05-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
772683,Malvern Wells,2023-05-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-05-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
772683,Malvern Wells,2023-05-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
772683,Malvern Wells,2023-05-14T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-14T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-14T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-14T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.13
772683,Malvern Wells,2023-05-14T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.4
772683,Malvern Wells,2023-05-14T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.24
772683,Malvern Wells,2023-05-14T23:30:00.000+00:00,feeder,05,N Current (RMS),A,50.3
772683,Malvern Wells,2023-05-14T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-05-14T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.3
772683,Malvern Wells,2023-05-14T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.1
772683,Malvern Wells,2023-05-14T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-14T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-14T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-14T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
772683,Malvern Wells,2023-05-14T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
772683,Malvern Wells,2023-05-14T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.74
772683,Malvern Wells,2023-05-14T23:30:00.000+00:00,feeder,04,N Current (RMS),A,50.0
772683,Malvern Wells,2023-05-14T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-05-14T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-05-14T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-05-14T23:30:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-05-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-05-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-05-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-05-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-05-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-05-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-05-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.08
772683,Malvern Wells,2023-05-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.69
772683,Malvern Wells,2023-05-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.98
772683,Malvern Wells,2023-05-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
772683,Malvern Wells,2023-05-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-05-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
772683,Malvern Wells,2023-05-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
772683,Malvern Wells,2023-05-14T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-05-14T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-14T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-14T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.15
772683,Malvern Wells,2023-05-14T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.63
772683,Malvern Wells,2023-05-14T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.18
772683,Malvern Wells,2023-05-14T23:20:00.000+00:00,feeder,05,N Current (RMS),A,62.5
772683,Malvern Wells,2023-05-14T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-05-14T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.4
772683,Malvern Wells,2023-05-14T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.9
772683,Malvern Wells,2023-05-14T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-14T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-14T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-14T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.99
772683,Malvern Wells,2023-05-14T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
772683,Malvern Wells,2023-05-14T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.4
772683,Malvern Wells,2023-05-14T23:20:00.000+00:00,feeder,04,N Current (RMS),A,62.2
772683,Malvern Wells,2023-05-14T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-05-14T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-05-14T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
772683,Malvern Wells,2023-05-14T23:20:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-05-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-05-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-05-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-05-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-05-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-05-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.14
772683,Malvern Wells,2023-05-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
772683,Malvern Wells,2023-05-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
772683,Malvern Wells,2023-05-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
772683,Malvern Wells,2023-05-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-05-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
772683,Malvern Wells,2023-05-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
772683,Malvern Wells,2023-05-14T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-05-14T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-14T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-14T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.37
772683,Malvern Wells,2023-05-14T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.88
772683,Malvern Wells,2023-05-14T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.14
772683,Malvern Wells,2023-05-14T23:10:00.000+00:00,feeder,05,N Current (RMS),A,37.7
772683,Malvern Wells,2023-05-14T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-05-14T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
772683,Malvern Wells,2023-05-14T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
772683,Malvern Wells,2023-05-14T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-14T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-14T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-14T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
