Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-14T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
772683,Malvern Wells,2023-05-14T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.27
772683,Malvern Wells,2023-05-14T23:10:00.000+00:00,feeder,04,N Current (RMS),A,37.4
772683,Malvern Wells,2023-05-14T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-05-14T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-05-14T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-05-14T23:10:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-05-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-05-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-05-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-05-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-05-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-05-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
772683,Malvern Wells,2023-05-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
772683,Malvern Wells,2023-05-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.4
772683,Malvern Wells,2023-05-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
772683,Malvern Wells,2023-05-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
772683,Malvern Wells,2023-05-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
772683,Malvern Wells,2023-05-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
772683,Malvern Wells,2023-05-14T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-14T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-14T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-14T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.85
772683,Malvern Wells,2023-05-14T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.15
772683,Malvern Wells,2023-05-14T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.7
772683,Malvern Wells,2023-05-14T23:00:00.000+00:00,feeder,05,N Current (RMS),A,36.1
772683,Malvern Wells,2023-05-14T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-05-14T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.6
772683,Malvern Wells,2023-05-14T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
772683,Malvern Wells,2023-05-14T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-14T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-14T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-14T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
772683,Malvern Wells,2023-05-14T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
772683,Malvern Wells,2023-05-14T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.81
772683,Malvern Wells,2023-05-14T23:00:00.000+00:00,feeder,04,N Current (RMS),A,36.2
772683,Malvern Wells,2023-05-14T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-05-14T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-05-14T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
772683,Malvern Wells,2023-05-14T23:00:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-05-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-05-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-05-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-05-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-05-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.12
772683,Malvern Wells,2023-05-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
772683,Malvern Wells,2023-05-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.51
772683,Malvern Wells,2023-05-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
772683,Malvern Wells,2023-05-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-05-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
772683,Malvern Wells,2023-05-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
772683,Malvern Wells,2023-05-14T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-05-14T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-14T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-14T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.63
772683,Malvern Wells,2023-05-14T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.82
772683,Malvern Wells,2023-05-14T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.79
772683,Malvern Wells,2023-05-14T22:50:00.000+00:00,feeder,05,N Current (RMS),A,41.9
772683,Malvern Wells,2023-05-14T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-05-14T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,64.2
772683,Malvern Wells,2023-05-14T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
772683,Malvern Wells,2023-05-14T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-14T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-14T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-14T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
772683,Malvern Wells,2023-05-14T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.3
772683,Malvern Wells,2023-05-14T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.04
772683,Malvern Wells,2023-05-14T22:50:00.000+00:00,feeder,04,N Current (RMS),A,42.0
772683,Malvern Wells,2023-05-14T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-05-14T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-05-14T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
772683,Malvern Wells,2023-05-14T22:50:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-05-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-05-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-05-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-05-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-05-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
772683,Malvern Wells,2023-05-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
772683,Malvern Wells,2023-05-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.83
772683,Malvern Wells,2023-05-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
772683,Malvern Wells,2023-05-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-05-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
772683,Malvern Wells,2023-05-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-05-14T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-05-14T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-14T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-14T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.41
772683,Malvern Wells,2023-05-14T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.34
772683,Malvern Wells,2023-05-14T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.82
772683,Malvern Wells,2023-05-14T22:40:00.000+00:00,feeder,05,N Current (RMS),A,49.5
772683,Malvern Wells,2023-05-14T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-05-14T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.9
772683,Malvern Wells,2023-05-14T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
772683,Malvern Wells,2023-05-14T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-14T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-14T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-14T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
772683,Malvern Wells,2023-05-14T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
772683,Malvern Wells,2023-05-14T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.47
772683,Malvern Wells,2023-05-14T22:40:00.000+00:00,feeder,04,N Current (RMS),A,49.2
772683,Malvern Wells,2023-05-14T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-05-14T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-05-14T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-05-14T22:40:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-05-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-05-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-05-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-05-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-05-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-05-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
772683,Malvern Wells,2023-05-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
772683,Malvern Wells,2023-05-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
772683,Malvern Wells,2023-05-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
772683,Malvern Wells,2023-05-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
772683,Malvern Wells,2023-05-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
772683,Malvern Wells,2023-05-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
772683,Malvern Wells,2023-05-14T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-14T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-05-14T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-14T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.5
772683,Malvern Wells,2023-05-14T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.68
772683,Malvern Wells,2023-05-14T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.27
772683,Malvern Wells,2023-05-14T22:30:00.000+00:00,feeder,05,N Current (RMS),A,46.6
772683,Malvern Wells,2023-05-14T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-05-14T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.1
772683,Malvern Wells,2023-05-14T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.3
772683,Malvern Wells,2023-05-14T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-14T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-14T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-14T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
772683,Malvern Wells,2023-05-14T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
772683,Malvern Wells,2023-05-14T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.2
772683,Malvern Wells,2023-05-14T22:30:00.000+00:00,feeder,04,N Current (RMS),A,46.5
772683,Malvern Wells,2023-05-14T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-05-14T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-05-14T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
772683,Malvern Wells,2023-05-14T22:30:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-05-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-05-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-05-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-05-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-05-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-05-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.58
772683,Malvern Wells,2023-05-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
772683,Malvern Wells,2023-05-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.47
772683,Malvern Wells,2023-05-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
772683,Malvern Wells,2023-05-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
772683,Malvern Wells,2023-05-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
772683,Malvern Wells,2023-05-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
772683,Malvern Wells,2023-05-14T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-05-14T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-14T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-14T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.03
772683,Malvern Wells,2023-05-14T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.26
772683,Malvern Wells,2023-05-14T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.47
772683,Malvern Wells,2023-05-14T22:20:00.000+00:00,feeder,05,N Current (RMS),A,38.7
772683,Malvern Wells,2023-05-14T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-05-14T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.2
772683,Malvern Wells,2023-05-14T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
772683,Malvern Wells,2023-05-14T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-14T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-14T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-14T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
772683,Malvern Wells,2023-05-14T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
772683,Malvern Wells,2023-05-14T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.76
772683,Malvern Wells,2023-05-14T22:20:00.000+00:00,feeder,04,N Current (RMS),A,38.8
772683,Malvern Wells,2023-05-14T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-05-14T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-05-14T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-05-14T22:20:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-05-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-05-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-05-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-05-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-05-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-05-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.27
772683,Malvern Wells,2023-05-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
772683,Malvern Wells,2023-05-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
772683,Malvern Wells,2023-05-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
772683,Malvern Wells,2023-05-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
772683,Malvern Wells,2023-05-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
772683,Malvern Wells,2023-05-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
772683,Malvern Wells,2023-05-14T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-05-14T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-14T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-14T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.63
772683,Malvern Wells,2023-05-14T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.52
772683,Malvern Wells,2023-05-14T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.88
772683,Malvern Wells,2023-05-14T22:10:00.000+00:00,feeder,05,N Current (RMS),A,36.9
772683,Malvern Wells,2023-05-14T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-05-14T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.3
772683,Malvern Wells,2023-05-14T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
772683,Malvern Wells,2023-05-14T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-14T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-14T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-14T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
772683,Malvern Wells,2023-05-14T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.91
772683,Malvern Wells,2023-05-14T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.8
772683,Malvern Wells,2023-05-14T22:10:00.000+00:00,feeder,04,N Current (RMS),A,37.3
772683,Malvern Wells,2023-05-14T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-05-14T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-05-14T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-05-14T22:10:00.000+00:00,transformer,,Temperature,C,16.2
772683,Malvern Wells,2023-05-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-05-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-05-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-05-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-05-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-05-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
772683,Malvern Wells,2023-05-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
772683,Malvern Wells,2023-05-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.68
772683,Malvern Wells,2023-05-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
772683,Malvern Wells,2023-05-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
772683,Malvern Wells,2023-05-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
772683,Malvern Wells,2023-05-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
772683,Malvern Wells,2023-05-14T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-05-14T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-14T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-14T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.73
772683,Malvern Wells,2023-05-14T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.86
772683,Malvern Wells,2023-05-14T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.51
772683,Malvern Wells,2023-05-14T22:00:00.000+00:00,feeder,05,N Current (RMS),A,41.1
772683,Malvern Wells,2023-05-14T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-05-14T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.7
772683,Malvern Wells,2023-05-14T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.1
772683,Malvern Wells,2023-05-14T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-14T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-14T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-14T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.03
772683,Malvern Wells,2023-05-14T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.74
772683,Malvern Wells,2023-05-14T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.7
772683,Malvern Wells,2023-05-14T22:00:00.000+00:00,feeder,04,N Current (RMS),A,41.4
772683,Malvern Wells,2023-05-14T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-05-14T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
772683,Malvern Wells,2023-05-14T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-05-14T22:00:00.000+00:00,transformer,,Temperature,C,16.2
772683,Malvern Wells,2023-05-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-05-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-05-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-05-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-05-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-05-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-05-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
772683,Malvern Wells,2023-05-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
772683,Malvern Wells,2023-05-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.21
772683,Malvern Wells,2023-05-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
772683,Malvern Wells,2023-05-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
772683,Malvern Wells,2023-05-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
772683,Malvern Wells,2023-05-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
772683,Malvern Wells,2023-05-14T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-05-14T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-14T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-14T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.56
772683,Malvern Wells,2023-05-14T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.49
772683,Malvern Wells,2023-05-14T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.21
772683,Malvern Wells,2023-05-14T21:50:00.000+00:00,feeder,05,N Current (RMS),A,52.4
772683,Malvern Wells,2023-05-14T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-05-14T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.2
772683,Malvern Wells,2023-05-14T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-05-14T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-14T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-14T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-14T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.49
772683,Malvern Wells,2023-05-14T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.74
772683,Malvern Wells,2023-05-14T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.03
772683,Malvern Wells,2023-05-14T21:50:00.000+00:00,feeder,04,N Current (RMS),A,52.0
772683,Malvern Wells,2023-05-14T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-05-14T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-05-14T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-05-14T21:50:00.000+00:00,transformer,,Temperature,C,16.2
772683,Malvern Wells,2023-05-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-05-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-05-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-05-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-05-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-05-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-05-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
772683,Malvern Wells,2023-05-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
772683,Malvern Wells,2023-05-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
772683,Malvern Wells,2023-05-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
772683,Malvern Wells,2023-05-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-05-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
772683,Malvern Wells,2023-05-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
772683,Malvern Wells,2023-05-14T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-05-14T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-14T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-14T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.99
772683,Malvern Wells,2023-05-14T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.37
772683,Malvern Wells,2023-05-14T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.96
772683,Malvern Wells,2023-05-14T21:40:00.000+00:00,feeder,05,N Current (RMS),A,59.3
772683,Malvern Wells,2023-05-14T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-05-14T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.3
772683,Malvern Wells,2023-05-14T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.1
772683,Malvern Wells,2023-05-14T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-14T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-14T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-05-14T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
772683,Malvern Wells,2023-05-14T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
772683,Malvern Wells,2023-05-14T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.09
772683,Malvern Wells,2023-05-14T21:40:00.000+00:00,feeder,04,N Current (RMS),A,58.9
772683,Malvern Wells,2023-05-14T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-05-14T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-05-14T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-05-14T21:40:00.000+00:00,transformer,,Temperature,C,16.3
772683,Malvern Wells,2023-05-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-05-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
772683,Malvern Wells,2023-05-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-05-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-05-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-05-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-05-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-05-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
772683,Malvern Wells,2023-05-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
772683,Malvern Wells,2023-05-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
772683,Malvern Wells,2023-05-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
772683,Malvern Wells,2023-05-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-05-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
772683,Malvern Wells,2023-05-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
772683,Malvern Wells,2023-05-14T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-14T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-14T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-14T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.27
772683,Malvern Wells,2023-05-14T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.15
772683,Malvern Wells,2023-05-14T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.37
772683,Malvern Wells,2023-05-14T21:30:00.000+00:00,feeder,05,N Current (RMS),A,50.5
772683,Malvern Wells,2023-05-14T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-05-14T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.1
772683,Malvern Wells,2023-05-14T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.9
772683,Malvern Wells,2023-05-14T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-14T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-14T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-14T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.59
772683,Malvern Wells,2023-05-14T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.68
772683,Malvern Wells,2023-05-14T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.52
772683,Malvern Wells,2023-05-14T21:30:00.000+00:00,feeder,04,N Current (RMS),A,50.1
772683,Malvern Wells,2023-05-14T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-05-14T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-05-14T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
772683,Malvern Wells,2023-05-14T21:30:00.000+00:00,transformer,,Temperature,C,16.3
772683,Malvern Wells,2023-05-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-05-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-05-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
772683,Malvern Wells,2023-05-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-05-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-05-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-05-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-05-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
772683,Malvern Wells,2023-05-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
772683,Malvern Wells,2023-05-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.89
772683,Malvern Wells,2023-05-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
772683,Malvern Wells,2023-05-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
772683,Malvern Wells,2023-05-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
772683,Malvern Wells,2023-05-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
772683,Malvern Wells,2023-05-14T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-14T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-14T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-14T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.21
772683,Malvern Wells,2023-05-14T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.5
772683,Malvern Wells,2023-05-14T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.62
772683,Malvern Wells,2023-05-14T21:20:00.000+00:00,feeder,05,N Current (RMS),A,66.2
772683,Malvern Wells,2023-05-14T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-05-14T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.0
772683,Malvern Wells,2023-05-14T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-05-14T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-14T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-14T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-14T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.49
772683,Malvern Wells,2023-05-14T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
772683,Malvern Wells,2023-05-14T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.36
772683,Malvern Wells,2023-05-14T21:20:00.000+00:00,feeder,04,N Current (RMS),A,65.7
772683,Malvern Wells,2023-05-14T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-05-14T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-05-14T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-05-14T21:20:00.000+00:00,transformer,,Temperature,C,16.3
772683,Malvern Wells,2023-05-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-05-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
772683,Malvern Wells,2023-05-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-05-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-05-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-05-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-05-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-05-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
772683,Malvern Wells,2023-05-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
772683,Malvern Wells,2023-05-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.98
772683,Malvern Wells,2023-05-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,131.9
772683,Malvern Wells,2023-05-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
772683,Malvern Wells,2023-05-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
772683,Malvern Wells,2023-05-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
772683,Malvern Wells,2023-05-14T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-14T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-14T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-14T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.16
772683,Malvern Wells,2023-05-14T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.75
772683,Malvern Wells,2023-05-14T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.92
772683,Malvern Wells,2023-05-14T21:10:00.000+00:00,feeder,05,N Current (RMS),A,72.5
772683,Malvern Wells,2023-05-14T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-05-14T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.4
772683,Malvern Wells,2023-05-14T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-05-14T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-14T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-14T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-14T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.48
772683,Malvern Wells,2023-05-14T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.74
772683,Malvern Wells,2023-05-14T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.24
772683,Malvern Wells,2023-05-14T21:10:00.000+00:00,feeder,04,N Current (RMS),A,72.2
772683,Malvern Wells,2023-05-14T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-05-14T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
772683,Malvern Wells,2023-05-14T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.5
772683,Malvern Wells,2023-05-14T21:10:00.000+00:00,transformer,,Temperature,C,16.3
772683,Malvern Wells,2023-05-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-05-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-05-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-05-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-05-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-05-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-05-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-05-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
772683,Malvern Wells,2023-05-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.49
772683,Malvern Wells,2023-05-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.16
772683,Malvern Wells,2023-05-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,144.7
772683,Malvern Wells,2023-05-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
772683,Malvern Wells,2023-05-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
772683,Malvern Wells,2023-05-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
772683,Malvern Wells,2023-05-14T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-14T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-05-14T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-14T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.18
772683,Malvern Wells,2023-05-14T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.11
772683,Malvern Wells,2023-05-14T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.2
772683,Malvern Wells,2023-05-14T21:00:00.000+00:00,feeder,05,N Current (RMS),A,70.4
772683,Malvern Wells,2023-05-14T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-05-14T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.4
772683,Malvern Wells,2023-05-14T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-05-14T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-14T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-14T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-14T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
772683,Malvern Wells,2023-05-14T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
772683,Malvern Wells,2023-05-14T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.93
772683,Malvern Wells,2023-05-14T21:00:00.000+00:00,feeder,04,N Current (RMS),A,70.0
772683,Malvern Wells,2023-05-14T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-05-14T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
772683,Malvern Wells,2023-05-14T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-05-14T21:00:00.000+00:00,transformer,,Temperature,C,16.4
772683,Malvern Wells,2023-05-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-05-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-05-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-05-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-05-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-05-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-05-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-05-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
772683,Malvern Wells,2023-05-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
772683,Malvern Wells,2023-05-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.14
772683,Malvern Wells,2023-05-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,140.5
772683,Malvern Wells,2023-05-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
772683,Malvern Wells,2023-05-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
772683,Malvern Wells,2023-05-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
772683,Malvern Wells,2023-05-14T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-14T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-05-14T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-14T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.28
772683,Malvern Wells,2023-05-14T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.67
772683,Malvern Wells,2023-05-14T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.54
772683,Malvern Wells,2023-05-14T20:50:00.000+00:00,feeder,05,N Current (RMS),A,73.4
772683,Malvern Wells,2023-05-14T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-05-14T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.5
772683,Malvern Wells,2023-05-14T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.6
772683,Malvern Wells,2023-05-14T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-14T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-14T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-14T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.39
772683,Malvern Wells,2023-05-14T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
772683,Malvern Wells,2023-05-14T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.69
772683,Malvern Wells,2023-05-14T20:50:00.000+00:00,feeder,04,N Current (RMS),A,73.0
772683,Malvern Wells,2023-05-14T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-05-14T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-05-14T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-05-14T20:50:00.000+00:00,transformer,,Temperature,C,16.4
772683,Malvern Wells,2023-05-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-05-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-05-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-05-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-05-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-05-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-05-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-05-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
772683,Malvern Wells,2023-05-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
772683,Malvern Wells,2023-05-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.24
772683,Malvern Wells,2023-05-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,146.4
772683,Malvern Wells,2023-05-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-05-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
772683,Malvern Wells,2023-05-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
772683,Malvern Wells,2023-05-14T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-14T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-14T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-14T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.96
772683,Malvern Wells,2023-05-14T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
772683,Malvern Wells,2023-05-14T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.85
772683,Malvern Wells,2023-05-14T20:40:00.000+00:00,feeder,05,N Current (RMS),A,84.2
772683,Malvern Wells,2023-05-14T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-05-14T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,90.5
772683,Malvern Wells,2023-05-14T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.2
772683,Malvern Wells,2023-05-14T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-14T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-14T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-14T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.63
772683,Malvern Wells,2023-05-14T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
