Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-14T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.48
772683,Malvern Wells,2023-05-14T20:40:00.000+00:00,feeder,04,N Current (RMS),A,83.9
772683,Malvern Wells,2023-05-14T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-05-14T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
772683,Malvern Wells,2023-05-14T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.5
772683,Malvern Wells,2023-05-14T20:40:00.000+00:00,transformer,,Temperature,C,16.4
772683,Malvern Wells,2023-05-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-05-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-05-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-05-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
772683,Malvern Wells,2023-05-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-05-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-05-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-05-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
772683,Malvern Wells,2023-05-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
772683,Malvern Wells,2023-05-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.33
772683,Malvern Wells,2023-05-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,168.0
772683,Malvern Wells,2023-05-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
772683,Malvern Wells,2023-05-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
772683,Malvern Wells,2023-05-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
772683,Malvern Wells,2023-05-14T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-14T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-14T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-14T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.51
772683,Malvern Wells,2023-05-14T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.89
772683,Malvern Wells,2023-05-14T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.71
772683,Malvern Wells,2023-05-14T20:30:00.000+00:00,feeder,05,N Current (RMS),A,81.7
772683,Malvern Wells,2023-05-14T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-05-14T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.0
772683,Malvern Wells,2023-05-14T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-05-14T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-14T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-14T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-14T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.62
772683,Malvern Wells,2023-05-14T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
772683,Malvern Wells,2023-05-14T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.82
772683,Malvern Wells,2023-05-14T20:30:00.000+00:00,feeder,04,N Current (RMS),A,81.2
772683,Malvern Wells,2023-05-14T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-05-14T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
772683,Malvern Wells,2023-05-14T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-05-14T20:30:00.000+00:00,transformer,,Temperature,C,16.4
772683,Malvern Wells,2023-05-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-05-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-05-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-05-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-05-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-05-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-05-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.13
772683,Malvern Wells,2023-05-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.15
772683,Malvern Wells,2023-05-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.53
772683,Malvern Wells,2023-05-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,162.9
772683,Malvern Wells,2023-05-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
772683,Malvern Wells,2023-05-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
772683,Malvern Wells,2023-05-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
772683,Malvern Wells,2023-05-14T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-14T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-05-14T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-14T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.28
772683,Malvern Wells,2023-05-14T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.43
772683,Malvern Wells,2023-05-14T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.04
772683,Malvern Wells,2023-05-14T20:20:00.000+00:00,feeder,05,N Current (RMS),A,88.7
772683,Malvern Wells,2023-05-14T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-05-14T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.5
772683,Malvern Wells,2023-05-14T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.1
772683,Malvern Wells,2023-05-14T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-05-14T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-14T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-14T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
772683,Malvern Wells,2023-05-14T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
772683,Malvern Wells,2023-05-14T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.2
772683,Malvern Wells,2023-05-14T20:20:00.000+00:00,feeder,04,N Current (RMS),A,88.3
772683,Malvern Wells,2023-05-14T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-05-14T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
772683,Malvern Wells,2023-05-14T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-05-14T20:20:00.000+00:00,transformer,,Temperature,C,16.5
772683,Malvern Wells,2023-05-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-05-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
772683,Malvern Wells,2023-05-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-05-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-05-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-05-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-05-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-05-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
772683,Malvern Wells,2023-05-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
772683,Malvern Wells,2023-05-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.24
772683,Malvern Wells,2023-05-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,176.9
772683,Malvern Wells,2023-05-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
772683,Malvern Wells,2023-05-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
772683,Malvern Wells,2023-05-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
772683,Malvern Wells,2023-05-14T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-14T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-14T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-14T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.68
772683,Malvern Wells,2023-05-14T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.53
772683,Malvern Wells,2023-05-14T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.29
772683,Malvern Wells,2023-05-14T20:10:00.000+00:00,feeder,05,N Current (RMS),A,75.0
772683,Malvern Wells,2023-05-14T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-05-14T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.5
772683,Malvern Wells,2023-05-14T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-05-14T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-14T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-14T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-14T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
772683,Malvern Wells,2023-05-14T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.68
772683,Malvern Wells,2023-05-14T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.7
772683,Malvern Wells,2023-05-14T20:10:00.000+00:00,feeder,04,N Current (RMS),A,74.6
772683,Malvern Wells,2023-05-14T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-05-14T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-05-14T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.4
772683,Malvern Wells,2023-05-14T20:10:00.000+00:00,transformer,,Temperature,C,16.5
772683,Malvern Wells,2023-05-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-05-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-05-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
772683,Malvern Wells,2023-05-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-05-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-05-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-05-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-05-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-05-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
772683,Malvern Wells,2023-05-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
772683,Malvern Wells,2023-05-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
772683,Malvern Wells,2023-05-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,149.7
772683,Malvern Wells,2023-05-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
772683,Malvern Wells,2023-05-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
772683,Malvern Wells,2023-05-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
772683,Malvern Wells,2023-05-14T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-14T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-14T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-14T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
772683,Malvern Wells,2023-05-14T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.81
772683,Malvern Wells,2023-05-14T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.06
772683,Malvern Wells,2023-05-14T20:00:00.000+00:00,feeder,05,N Current (RMS),A,83.5
772683,Malvern Wells,2023-05-14T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-05-14T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.1
772683,Malvern Wells,2023-05-14T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-05-14T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-14T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-14T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-14T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.91
772683,Malvern Wells,2023-05-14T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
772683,Malvern Wells,2023-05-14T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.53
772683,Malvern Wells,2023-05-14T20:00:00.000+00:00,feeder,04,N Current (RMS),A,82.9
772683,Malvern Wells,2023-05-14T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-05-14T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
772683,Malvern Wells,2023-05-14T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.6
772683,Malvern Wells,2023-05-14T20:00:00.000+00:00,transformer,,Temperature,C,16.5
772683,Malvern Wells,2023-05-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-05-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-05-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-05-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-05-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-05-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-05-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
772683,Malvern Wells,2023-05-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
772683,Malvern Wells,2023-05-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.59
772683,Malvern Wells,2023-05-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,166.3
772683,Malvern Wells,2023-05-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
772683,Malvern Wells,2023-05-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
772683,Malvern Wells,2023-05-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
772683,Malvern Wells,2023-05-14T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-14T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-14T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-14T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.36
772683,Malvern Wells,2023-05-14T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.5
772683,Malvern Wells,2023-05-14T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.35
772683,Malvern Wells,2023-05-14T19:50:00.000+00:00,feeder,05,N Current (RMS),A,70.7
772683,Malvern Wells,2023-05-14T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-05-14T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.6
772683,Malvern Wells,2023-05-14T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,43.4
772683,Malvern Wells,2023-05-14T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-14T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-14T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-14T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.02
772683,Malvern Wells,2023-05-14T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
772683,Malvern Wells,2023-05-14T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.56
772683,Malvern Wells,2023-05-14T19:50:00.000+00:00,feeder,04,N Current (RMS),A,70.2
772683,Malvern Wells,2023-05-14T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-05-14T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
772683,Malvern Wells,2023-05-14T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.8
772683,Malvern Wells,2023-05-14T19:50:00.000+00:00,transformer,,Temperature,C,16.6
772683,Malvern Wells,2023-05-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-05-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-05-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-05-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-05-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-05-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-05-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
772683,Malvern Wells,2023-05-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
772683,Malvern Wells,2023-05-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.91
772683,Malvern Wells,2023-05-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,140.9
772683,Malvern Wells,2023-05-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
772683,Malvern Wells,2023-05-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
772683,Malvern Wells,2023-05-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
772683,Malvern Wells,2023-05-14T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-05-14T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-14T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-14T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.65
772683,Malvern Wells,2023-05-14T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.78
772683,Malvern Wells,2023-05-14T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.41
772683,Malvern Wells,2023-05-14T19:40:00.000+00:00,feeder,05,N Current (RMS),A,70.3
772683,Malvern Wells,2023-05-14T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-05-14T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,81.3
772683,Malvern Wells,2023-05-14T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-05-14T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-14T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-14T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-14T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.29
772683,Malvern Wells,2023-05-14T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.82
772683,Malvern Wells,2023-05-14T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.57
772683,Malvern Wells,2023-05-14T19:40:00.000+00:00,feeder,04,N Current (RMS),A,70.1
772683,Malvern Wells,2023-05-14T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-05-14T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
772683,Malvern Wells,2023-05-14T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.2
772683,Malvern Wells,2023-05-14T19:40:00.000+00:00,transformer,,Temperature,C,16.6
772683,Malvern Wells,2023-05-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-05-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-05-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-05-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-05-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
772683,Malvern Wells,2023-05-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.6
772683,Malvern Wells,2023-05-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.97
772683,Malvern Wells,2023-05-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,140.4
772683,Malvern Wells,2023-05-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-05-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
772683,Malvern Wells,2023-05-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
772683,Malvern Wells,2023-05-14T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-14T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-14T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-14T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.8
772683,Malvern Wells,2023-05-14T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.23
772683,Malvern Wells,2023-05-14T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.58
772683,Malvern Wells,2023-05-14T19:30:00.000+00:00,feeder,05,N Current (RMS),A,68.6
772683,Malvern Wells,2023-05-14T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-05-14T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,70.7
772683,Malvern Wells,2023-05-14T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.3
772683,Malvern Wells,2023-05-14T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-14T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-14T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-05-14T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.64
772683,Malvern Wells,2023-05-14T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.2
772683,Malvern Wells,2023-05-14T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.58
772683,Malvern Wells,2023-05-14T19:30:00.000+00:00,feeder,04,N Current (RMS),A,68.1
772683,Malvern Wells,2023-05-14T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-05-14T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
772683,Malvern Wells,2023-05-14T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.2
772683,Malvern Wells,2023-05-14T19:30:00.000+00:00,transformer,,Temperature,C,16.6
772683,Malvern Wells,2023-05-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-05-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-05-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-05-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-05-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-05-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-05-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.44
772683,Malvern Wells,2023-05-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
772683,Malvern Wells,2023-05-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.16
772683,Malvern Wells,2023-05-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
772683,Malvern Wells,2023-05-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
772683,Malvern Wells,2023-05-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
772683,Malvern Wells,2023-05-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
772683,Malvern Wells,2023-05-14T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-14T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-14T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-14T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.17
772683,Malvern Wells,2023-05-14T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.78
772683,Malvern Wells,2023-05-14T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.61
772683,Malvern Wells,2023-05-14T19:20:00.000+00:00,feeder,05,N Current (RMS),A,68.3
772683,Malvern Wells,2023-05-14T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-05-14T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.8
772683,Malvern Wells,2023-05-14T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-05-14T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-14T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-14T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-14T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
772683,Malvern Wells,2023-05-14T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.55
772683,Malvern Wells,2023-05-14T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.21
772683,Malvern Wells,2023-05-14T19:20:00.000+00:00,feeder,04,N Current (RMS),A,67.7
772683,Malvern Wells,2023-05-14T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-05-14T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
772683,Malvern Wells,2023-05-14T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.8
772683,Malvern Wells,2023-05-14T19:20:00.000+00:00,transformer,,Temperature,C,16.6
772683,Malvern Wells,2023-05-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-05-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-05-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-05-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-05-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
772683,Malvern Wells,2023-05-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
772683,Malvern Wells,2023-05-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.81
772683,Malvern Wells,2023-05-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,135.9
772683,Malvern Wells,2023-05-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
772683,Malvern Wells,2023-05-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
772683,Malvern Wells,2023-05-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
772683,Malvern Wells,2023-05-14T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-14T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-14T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-14T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.28
772683,Malvern Wells,2023-05-14T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.71
772683,Malvern Wells,2023-05-14T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.96
772683,Malvern Wells,2023-05-14T19:10:00.000+00:00,feeder,05,N Current (RMS),A,74.0
772683,Malvern Wells,2023-05-14T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-05-14T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.7
772683,Malvern Wells,2023-05-14T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,46.1
772683,Malvern Wells,2023-05-14T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-14T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-05-14T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-14T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.49
772683,Malvern Wells,2023-05-14T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.77
772683,Malvern Wells,2023-05-14T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.33
772683,Malvern Wells,2023-05-14T19:10:00.000+00:00,feeder,04,N Current (RMS),A,73.4
772683,Malvern Wells,2023-05-14T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-05-14T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
772683,Malvern Wells,2023-05-14T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-05-14T19:10:00.000+00:00,transformer,,Temperature,C,16.6
772683,Malvern Wells,2023-05-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-05-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-05-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-05-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-05-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-05-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
772683,Malvern Wells,2023-05-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
772683,Malvern Wells,2023-05-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.29
772683,Malvern Wells,2023-05-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,147.4
772683,Malvern Wells,2023-05-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
772683,Malvern Wells,2023-05-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
772683,Malvern Wells,2023-05-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
772683,Malvern Wells,2023-05-14T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-14T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-14T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-14T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.94
772683,Malvern Wells,2023-05-14T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.78
772683,Malvern Wells,2023-05-14T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.77
772683,Malvern Wells,2023-05-14T19:00:00.000+00:00,feeder,05,N Current (RMS),A,71.7
772683,Malvern Wells,2023-05-14T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-05-14T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,61.7
772683,Malvern Wells,2023-05-14T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.1
772683,Malvern Wells,2023-05-14T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-14T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-14T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-14T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.36
772683,Malvern Wells,2023-05-14T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
772683,Malvern Wells,2023-05-14T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.98
772683,Malvern Wells,2023-05-14T19:00:00.000+00:00,feeder,04,N Current (RMS),A,71.1
772683,Malvern Wells,2023-05-14T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-05-14T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-05-14T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.3
772683,Malvern Wells,2023-05-14T19:00:00.000+00:00,transformer,,Temperature,C,16.6
772683,Malvern Wells,2023-05-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-05-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-05-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-05-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-05-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-05-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-05-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-05-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.3
772683,Malvern Wells,2023-05-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
772683,Malvern Wells,2023-05-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.75
772683,Malvern Wells,2023-05-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,142.8
772683,Malvern Wells,2023-05-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
772683,Malvern Wells,2023-05-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
772683,Malvern Wells,2023-05-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
772683,Malvern Wells,2023-05-14T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-14T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-14T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-14T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.75
772683,Malvern Wells,2023-05-14T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.72
772683,Malvern Wells,2023-05-14T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.12
772683,Malvern Wells,2023-05-14T18:50:00.000+00:00,feeder,05,N Current (RMS),A,82.1
772683,Malvern Wells,2023-05-14T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-05-14T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,90.9
772683,Malvern Wells,2023-05-14T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-05-14T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-14T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-14T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-14T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.19
772683,Malvern Wells,2023-05-14T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
772683,Malvern Wells,2023-05-14T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.95
772683,Malvern Wells,2023-05-14T18:50:00.000+00:00,feeder,04,N Current (RMS),A,81.8
772683,Malvern Wells,2023-05-14T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-05-14T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
772683,Malvern Wells,2023-05-14T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,86.8
772683,Malvern Wells,2023-05-14T18:50:00.000+00:00,transformer,,Temperature,C,16.6
772683,Malvern Wells,2023-05-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-05-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-05-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-05-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-05-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-05-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-05-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
772683,Malvern Wells,2023-05-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.62
772683,Malvern Wells,2023-05-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.08
772683,Malvern Wells,2023-05-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,163.9
772683,Malvern Wells,2023-05-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
772683,Malvern Wells,2023-05-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
772683,Malvern Wells,2023-05-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
772683,Malvern Wells,2023-05-14T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-05-14T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-14T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-14T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.83
772683,Malvern Wells,2023-05-14T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.16
772683,Malvern Wells,2023-05-14T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.57
772683,Malvern Wells,2023-05-14T18:40:00.000+00:00,feeder,05,N Current (RMS),A,70.4
772683,Malvern Wells,2023-05-14T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-05-14T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,88.9
772683,Malvern Wells,2023-05-14T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-05-14T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-14T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-14T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-14T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.62
772683,Malvern Wells,2023-05-14T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.72
772683,Malvern Wells,2023-05-14T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.41
772683,Malvern Wells,2023-05-14T18:40:00.000+00:00,feeder,04,N Current (RMS),A,69.5
772683,Malvern Wells,2023-05-14T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
772683,Malvern Wells,2023-05-14T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
772683,Malvern Wells,2023-05-14T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,101.6
772683,Malvern Wells,2023-05-14T18:40:00.000+00:00,transformer,,Temperature,C,16.7
772683,Malvern Wells,2023-05-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-05-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-05-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-05-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-05-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-05-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-05-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-05-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.45
772683,Malvern Wells,2023-05-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.89
772683,Malvern Wells,2023-05-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.97
772683,Malvern Wells,2023-05-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,139.8
772683,Malvern Wells,2023-05-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
772683,Malvern Wells,2023-05-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
772683,Malvern Wells,2023-05-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
772683,Malvern Wells,2023-05-14T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-14T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-14T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-14T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.07
772683,Malvern Wells,2023-05-14T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.23
772683,Malvern Wells,2023-05-14T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.49
772683,Malvern Wells,2023-05-14T18:30:00.000+00:00,feeder,05,N Current (RMS),A,101.5
772683,Malvern Wells,2023-05-14T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-05-14T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,63.0
772683,Malvern Wells,2023-05-14T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,60.2
772683,Malvern Wells,2023-05-14T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-05-14T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-14T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-14T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.24
772683,Malvern Wells,2023-05-14T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
772683,Malvern Wells,2023-05-14T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.45
772683,Malvern Wells,2023-05-14T18:30:00.000+00:00,feeder,04,N Current (RMS),A,100.6
772683,Malvern Wells,2023-05-14T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-05-14T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-05-14T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,105.1
772683,Malvern Wells,2023-05-14T18:30:00.000+00:00,transformer,,Temperature,C,16.7
772683,Malvern Wells,2023-05-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-05-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-05-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-05-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-05-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-05-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-05-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.31
772683,Malvern Wells,2023-05-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
772683,Malvern Wells,2023-05-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.94
772683,Malvern Wells,2023-05-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,202.1
772683,Malvern Wells,2023-05-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
772683,Malvern Wells,2023-05-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
772683,Malvern Wells,2023-05-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
772683,Malvern Wells,2023-05-14T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-05-14T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-14T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-05-14T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.73
772683,Malvern Wells,2023-05-14T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.65
772683,Malvern Wells,2023-05-14T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.24
772683,Malvern Wells,2023-05-14T18:20:00.000+00:00,feeder,05,N Current (RMS),A,73.9
772683,Malvern Wells,2023-05-14T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-05-14T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,57.1
772683,Malvern Wells,2023-05-14T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-05-14T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-14T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-14T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-05-14T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.14
772683,Malvern Wells,2023-05-14T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.17
772683,Malvern Wells,2023-05-14T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.56
772683,Malvern Wells,2023-05-14T18:20:00.000+00:00,feeder,04,N Current (RMS),A,73.1
772683,Malvern Wells,2023-05-14T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-05-14T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
772683,Malvern Wells,2023-05-14T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,86.0
772683,Malvern Wells,2023-05-14T18:20:00.000+00:00,transformer,,Temperature,C,16.6
772683,Malvern Wells,2023-05-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-05-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-05-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-05-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-05-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-05-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
772683,Malvern Wells,2023-05-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
772683,Malvern Wells,2023-05-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.79
772683,Malvern Wells,2023-05-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,146.9
772683,Malvern Wells,2023-05-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
772683,Malvern Wells,2023-05-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
772683,Malvern Wells,2023-05-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
772683,Malvern Wells,2023-05-14T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-14T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-14T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-14T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.63
772683,Malvern Wells,2023-05-14T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.41
772683,Malvern Wells,2023-05-14T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.31
772683,Malvern Wells,2023-05-14T18:10:00.000+00:00,feeder,05,N Current (RMS),A,84.1
772683,Malvern Wells,2023-05-14T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.4
772683,Malvern Wells,2023-05-14T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
772683,Malvern Wells,2023-05-14T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.5
772683,Malvern Wells,2023-05-14T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-05-14T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-05-14T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-14T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.01
772683,Malvern Wells,2023-05-14T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.8
