Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-14T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.46
772683,Malvern Wells,2023-05-14T18:10:00.000+00:00,feeder,04,N Current (RMS),A,83.4
772683,Malvern Wells,2023-05-14T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-05-14T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-05-14T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.3
772683,Malvern Wells,2023-05-14T18:10:00.000+00:00,transformer,,Temperature,C,16.6
772683,Malvern Wells,2023-05-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-05-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-05-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
772683,Malvern Wells,2023-05-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-05-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-05-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-05-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
772683,Malvern Wells,2023-05-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
772683,Malvern Wells,2023-05-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.77
772683,Malvern Wells,2023-05-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,167.5
772683,Malvern Wells,2023-05-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
772683,Malvern Wells,2023-05-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
772683,Malvern Wells,2023-05-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
772683,Malvern Wells,2023-05-14T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-05-14T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-14T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-14T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.47
772683,Malvern Wells,2023-05-14T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.4
772683,Malvern Wells,2023-05-14T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.56
772683,Malvern Wells,2023-05-14T18:00:00.000+00:00,feeder,05,N Current (RMS),A,90.0
772683,Malvern Wells,2023-05-14T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.5
772683,Malvern Wells,2023-05-14T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.7
772683,Malvern Wells,2023-05-14T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,73.7
772683,Malvern Wells,2023-05-14T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-14T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-14T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-14T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.76
772683,Malvern Wells,2023-05-14T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.94
772683,Malvern Wells,2023-05-14T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.34
772683,Malvern Wells,2023-05-14T18:00:00.000+00:00,feeder,04,N Current (RMS),A,89.1
772683,Malvern Wells,2023-05-14T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-05-14T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
772683,Malvern Wells,2023-05-14T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.6
772683,Malvern Wells,2023-05-14T18:00:00.000+00:00,transformer,,Temperature,C,16.6
772683,Malvern Wells,2023-05-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-05-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-05-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
772683,Malvern Wells,2023-05-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-05-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-05-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-05-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.23
772683,Malvern Wells,2023-05-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.34
772683,Malvern Wells,2023-05-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.91
772683,Malvern Wells,2023-05-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,179.1
772683,Malvern Wells,2023-05-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
772683,Malvern Wells,2023-05-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
772683,Malvern Wells,2023-05-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
772683,Malvern Wells,2023-05-14T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-05-14T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-14T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-14T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.21
772683,Malvern Wells,2023-05-14T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.99
772683,Malvern Wells,2023-05-14T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.58
772683,Malvern Wells,2023-05-14T17:50:00.000+00:00,feeder,05,N Current (RMS),A,122.7
772683,Malvern Wells,2023-05-14T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-05-14T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,62.5
772683,Malvern Wells,2023-05-14T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,73.3
772683,Malvern Wells,2023-05-14T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-05-14T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-14T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-14T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.87
772683,Malvern Wells,2023-05-14T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.01
772683,Malvern Wells,2023-05-14T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.41
772683,Malvern Wells,2023-05-14T17:50:00.000+00:00,feeder,04,N Current (RMS),A,121.7
772683,Malvern Wells,2023-05-14T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
772683,Malvern Wells,2023-05-14T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-05-14T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,122.2
772683,Malvern Wells,2023-05-14T17:50:00.000+00:00,transformer,,Temperature,C,16.6
772683,Malvern Wells,2023-05-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-05-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-05-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
772683,Malvern Wells,2023-05-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-05-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-05-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-05-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
772683,Malvern Wells,2023-05-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
772683,Malvern Wells,2023-05-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.99
772683,Malvern Wells,2023-05-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,244.4
772683,Malvern Wells,2023-05-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
772683,Malvern Wells,2023-05-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
772683,Malvern Wells,2023-05-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
772683,Malvern Wells,2023-05-14T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-05-14T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-14T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-05-14T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.71
772683,Malvern Wells,2023-05-14T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.1
772683,Malvern Wells,2023-05-14T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.63
772683,Malvern Wells,2023-05-14T17:40:00.000+00:00,feeder,05,N Current (RMS),A,104.9
772683,Malvern Wells,2023-05-14T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-05-14T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,67.1
772683,Malvern Wells,2023-05-14T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,69.0
772683,Malvern Wells,2023-05-14T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-05-14T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-14T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-14T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.06
772683,Malvern Wells,2023-05-14T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.41
772683,Malvern Wells,2023-05-14T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.94
772683,Malvern Wells,2023-05-14T17:40:00.000+00:00,feeder,04,N Current (RMS),A,103.6
772683,Malvern Wells,2023-05-14T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-05-14T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
772683,Malvern Wells,2023-05-14T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,120.3
772683,Malvern Wells,2023-05-14T17:40:00.000+00:00,transformer,,Temperature,C,16.6
772683,Malvern Wells,2023-05-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-05-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-05-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-05-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
772683,Malvern Wells,2023-05-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-05-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-05-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-05-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.77
772683,Malvern Wells,2023-05-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.51
772683,Malvern Wells,2023-05-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.57
772683,Malvern Wells,2023-05-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,208.6
772683,Malvern Wells,2023-05-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
772683,Malvern Wells,2023-05-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
772683,Malvern Wells,2023-05-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
772683,Malvern Wells,2023-05-14T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-14T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-14T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-14T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.87
772683,Malvern Wells,2023-05-14T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.91
772683,Malvern Wells,2023-05-14T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.96
772683,Malvern Wells,2023-05-14T17:30:00.000+00:00,feeder,05,N Current (RMS),A,90.8
772683,Malvern Wells,2023-05-14T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-05-14T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,74.1
772683,Malvern Wells,2023-05-14T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-05-14T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-05-14T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-14T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-14T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.03
772683,Malvern Wells,2023-05-14T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.28
772683,Malvern Wells,2023-05-14T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.76
772683,Malvern Wells,2023-05-14T17:30:00.000+00:00,feeder,04,N Current (RMS),A,89.6
772683,Malvern Wells,2023-05-14T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-05-14T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
772683,Malvern Wells,2023-05-14T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,110.9
772683,Malvern Wells,2023-05-14T17:30:00.000+00:00,transformer,,Temperature,C,16.6
772683,Malvern Wells,2023-05-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-05-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-05-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-05-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
772683,Malvern Wells,2023-05-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-05-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-05-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-05-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.9
772683,Malvern Wells,2023-05-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.19
772683,Malvern Wells,2023-05-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.73
772683,Malvern Wells,2023-05-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,180.4
772683,Malvern Wells,2023-05-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
772683,Malvern Wells,2023-05-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
772683,Malvern Wells,2023-05-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
772683,Malvern Wells,2023-05-14T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-05-14T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-14T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-14T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.18
772683,Malvern Wells,2023-05-14T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.77
772683,Malvern Wells,2023-05-14T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.11
772683,Malvern Wells,2023-05-14T17:20:00.000+00:00,feeder,05,N Current (RMS),A,111.5
772683,Malvern Wells,2023-05-14T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-05-14T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,73.4
772683,Malvern Wells,2023-05-14T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-05-14T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-05-14T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-14T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-14T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.78
772683,Malvern Wells,2023-05-14T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.57
772683,Malvern Wells,2023-05-14T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,31.12
772683,Malvern Wells,2023-05-14T17:20:00.000+00:00,feeder,04,N Current (RMS),A,110.2
772683,Malvern Wells,2023-05-14T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
772683,Malvern Wells,2023-05-14T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
772683,Malvern Wells,2023-05-14T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,128.8
772683,Malvern Wells,2023-05-14T17:20:00.000+00:00,transformer,,Temperature,C,16.6
772683,Malvern Wells,2023-05-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-05-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-05-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-05-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-05-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
772683,Malvern Wells,2023-05-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-05-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-05-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.96
772683,Malvern Wells,2023-05-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.34
772683,Malvern Wells,2023-05-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.23
772683,Malvern Wells,2023-05-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,221.7
772683,Malvern Wells,2023-05-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
772683,Malvern Wells,2023-05-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
772683,Malvern Wells,2023-05-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
772683,Malvern Wells,2023-05-14T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-05-14T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-14T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-05-14T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.41
772683,Malvern Wells,2023-05-14T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.36
772683,Malvern Wells,2023-05-14T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.71
772683,Malvern Wells,2023-05-14T17:10:00.000+00:00,feeder,05,N Current (RMS),A,81.8
772683,Malvern Wells,2023-05-14T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-05-14T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,83.5
772683,Malvern Wells,2023-05-14T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-05-14T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-05-14T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-14T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-14T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.37
772683,Malvern Wells,2023-05-14T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.17
772683,Malvern Wells,2023-05-14T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.07
772683,Malvern Wells,2023-05-14T17:10:00.000+00:00,feeder,04,N Current (RMS),A,80.6
772683,Malvern Wells,2023-05-14T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
772683,Malvern Wells,2023-05-14T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
772683,Malvern Wells,2023-05-14T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,108.4
772683,Malvern Wells,2023-05-14T17:10:00.000+00:00,transformer,,Temperature,C,16.6
772683,Malvern Wells,2023-05-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-05-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-05-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-05-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
772683,Malvern Wells,2023-05-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-05-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-05-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-05-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
772683,Malvern Wells,2023-05-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.53
772683,Malvern Wells,2023-05-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.78
772683,Malvern Wells,2023-05-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,162.4
772683,Malvern Wells,2023-05-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
772683,Malvern Wells,2023-05-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
772683,Malvern Wells,2023-05-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
772683,Malvern Wells,2023-05-14T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-05-14T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-14T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-14T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.29
772683,Malvern Wells,2023-05-14T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.37
772683,Malvern Wells,2023-05-14T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.13
772683,Malvern Wells,2023-05-14T17:00:00.000+00:00,feeder,05,N Current (RMS),A,78.3
772683,Malvern Wells,2023-05-14T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.4
772683,Malvern Wells,2023-05-14T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,83.4
772683,Malvern Wells,2023-05-14T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.1
772683,Malvern Wells,2023-05-14T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-05-14T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-14T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-14T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.33
772683,Malvern Wells,2023-05-14T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.22
772683,Malvern Wells,2023-05-14T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.34
772683,Malvern Wells,2023-05-14T17:00:00.000+00:00,feeder,04,N Current (RMS),A,77.4
772683,Malvern Wells,2023-05-14T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-05-14T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
772683,Malvern Wells,2023-05-14T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,93.2
772683,Malvern Wells,2023-05-14T17:00:00.000+00:00,transformer,,Temperature,C,16.6
772683,Malvern Wells,2023-05-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-05-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-05-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-05-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-05-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-05-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
772683,Malvern Wells,2023-05-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.58
772683,Malvern Wells,2023-05-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.47
772683,Malvern Wells,2023-05-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,155.7
772683,Malvern Wells,2023-05-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
772683,Malvern Wells,2023-05-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
772683,Malvern Wells,2023-05-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
772683,Malvern Wells,2023-05-14T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-05-14T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-14T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-14T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.16
772683,Malvern Wells,2023-05-14T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.75
772683,Malvern Wells,2023-05-14T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.02
772683,Malvern Wells,2023-05-14T16:50:00.000+00:00,feeder,05,N Current (RMS),A,78.3
772683,Malvern Wells,2023-05-14T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-05-14T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,65.6
772683,Malvern Wells,2023-05-14T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-05-14T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-14T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-14T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-05-14T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.45
772683,Malvern Wells,2023-05-14T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.58
772683,Malvern Wells,2023-05-14T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.27
772683,Malvern Wells,2023-05-14T16:50:00.000+00:00,feeder,04,N Current (RMS),A,77.7
772683,Malvern Wells,2023-05-14T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-05-14T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
772683,Malvern Wells,2023-05-14T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.1
772683,Malvern Wells,2023-05-14T16:50:00.000+00:00,transformer,,Temperature,C,16.5
772683,Malvern Wells,2023-05-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-05-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-05-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-05-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-05-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-05-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
772683,Malvern Wells,2023-05-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.32
772683,Malvern Wells,2023-05-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.29
772683,Malvern Wells,2023-05-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,156.0
772683,Malvern Wells,2023-05-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
772683,Malvern Wells,2023-05-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
772683,Malvern Wells,2023-05-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
772683,Malvern Wells,2023-05-14T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-14T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-05-14T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-05-14T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.59
772683,Malvern Wells,2023-05-14T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.15
772683,Malvern Wells,2023-05-14T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.4
772683,Malvern Wells,2023-05-14T16:40:00.000+00:00,feeder,05,N Current (RMS),A,65.5
772683,Malvern Wells,2023-05-14T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-05-14T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.2
772683,Malvern Wells,2023-05-14T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-05-14T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-14T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-14T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-14T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.76
772683,Malvern Wells,2023-05-14T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
772683,Malvern Wells,2023-05-14T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.28
772683,Malvern Wells,2023-05-14T16:40:00.000+00:00,feeder,04,N Current (RMS),A,65.0
772683,Malvern Wells,2023-05-14T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-05-14T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-05-14T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
772683,Malvern Wells,2023-05-14T16:40:00.000+00:00,transformer,,Temperature,C,16.5
772683,Malvern Wells,2023-05-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-05-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-05-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-05-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-05-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-05-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-05-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-05-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-05-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
772683,Malvern Wells,2023-05-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
772683,Malvern Wells,2023-05-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.68
772683,Malvern Wells,2023-05-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,130.4
772683,Malvern Wells,2023-05-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
772683,Malvern Wells,2023-05-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
772683,Malvern Wells,2023-05-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
772683,Malvern Wells,2023-05-14T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-14T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-14T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-14T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.2
772683,Malvern Wells,2023-05-14T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.81
772683,Malvern Wells,2023-05-14T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.91
772683,Malvern Wells,2023-05-14T16:30:00.000+00:00,feeder,05,N Current (RMS),A,66.2
772683,Malvern Wells,2023-05-14T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-05-14T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.2
772683,Malvern Wells,2023-05-14T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-05-14T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-05-14T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-14T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-14T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.62
772683,Malvern Wells,2023-05-14T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.23
772683,Malvern Wells,2023-05-14T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.86
772683,Malvern Wells,2023-05-14T16:30:00.000+00:00,feeder,04,N Current (RMS),A,65.3
772683,Malvern Wells,2023-05-14T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-05-14T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-05-14T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
772683,Malvern Wells,2023-05-14T16:30:00.000+00:00,transformer,,Temperature,C,16.4
772683,Malvern Wells,2023-05-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-05-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-05-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-05-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-05-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-05-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-05-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-05-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
772683,Malvern Wells,2023-05-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.03
772683,Malvern Wells,2023-05-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.78
772683,Malvern Wells,2023-05-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,131.4
772683,Malvern Wells,2023-05-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
772683,Malvern Wells,2023-05-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
772683,Malvern Wells,2023-05-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
772683,Malvern Wells,2023-05-14T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-14T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-14T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-14T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.09
772683,Malvern Wells,2023-05-14T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.74
772683,Malvern Wells,2023-05-14T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.54
772683,Malvern Wells,2023-05-14T16:20:00.000+00:00,feeder,05,N Current (RMS),A,83.4
772683,Malvern Wells,2023-05-14T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-05-14T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.1
772683,Malvern Wells,2023-05-14T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.7
772683,Malvern Wells,2023-05-14T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-05-14T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-14T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-14T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
772683,Malvern Wells,2023-05-14T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
772683,Malvern Wells,2023-05-14T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.35
772683,Malvern Wells,2023-05-14T16:20:00.000+00:00,feeder,04,N Current (RMS),A,82.8
772683,Malvern Wells,2023-05-14T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-05-14T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-05-14T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-05-14T16:20:00.000+00:00,transformer,,Temperature,C,16.4
772683,Malvern Wells,2023-05-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-05-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-05-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-05-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-05-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-05-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-05-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-05-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.7
772683,Malvern Wells,2023-05-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
772683,Malvern Wells,2023-05-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.88
772683,Malvern Wells,2023-05-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,166.1
772683,Malvern Wells,2023-05-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-05-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
772683,Malvern Wells,2023-05-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
772683,Malvern Wells,2023-05-14T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-05-14T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-14T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-14T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.38
772683,Malvern Wells,2023-05-14T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.71
772683,Malvern Wells,2023-05-14T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.22
772683,Malvern Wells,2023-05-14T16:10:00.000+00:00,feeder,05,N Current (RMS),A,76.3
772683,Malvern Wells,2023-05-14T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-05-14T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.2
772683,Malvern Wells,2023-05-14T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-05-14T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-05-14T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-14T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-14T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.83
772683,Malvern Wells,2023-05-14T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
772683,Malvern Wells,2023-05-14T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.66
772683,Malvern Wells,2023-05-14T16:10:00.000+00:00,feeder,04,N Current (RMS),A,75.7
772683,Malvern Wells,2023-05-14T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-05-14T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-05-14T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.5
772683,Malvern Wells,2023-05-14T16:10:00.000+00:00,transformer,,Temperature,C,16.3
772683,Malvern Wells,2023-05-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-05-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-05-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-05-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-05-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-05-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-05-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
772683,Malvern Wells,2023-05-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
772683,Malvern Wells,2023-05-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.87
772683,Malvern Wells,2023-05-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,152.0
772683,Malvern Wells,2023-05-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
772683,Malvern Wells,2023-05-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
772683,Malvern Wells,2023-05-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
772683,Malvern Wells,2023-05-14T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-05-14T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-14T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-14T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.66
772683,Malvern Wells,2023-05-14T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.91
772683,Malvern Wells,2023-05-14T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.68
772683,Malvern Wells,2023-05-14T16:00:00.000+00:00,feeder,05,N Current (RMS),A,64.4
772683,Malvern Wells,2023-05-14T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.1
772683,Malvern Wells,2023-05-14T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.0
772683,Malvern Wells,2023-05-14T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.8
772683,Malvern Wells,2023-05-14T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-05-14T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-14T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-14T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.67
772683,Malvern Wells,2023-05-14T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.6
772683,Malvern Wells,2023-05-14T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.25
772683,Malvern Wells,2023-05-14T16:00:00.000+00:00,feeder,04,N Current (RMS),A,64.0
772683,Malvern Wells,2023-05-14T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-05-14T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
772683,Malvern Wells,2023-05-14T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-05-14T16:00:00.000+00:00,transformer,,Temperature,C,16.3
772683,Malvern Wells,2023-05-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-05-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-05-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-05-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-05-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-05-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-05-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-05-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
772683,Malvern Wells,2023-05-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
772683,Malvern Wells,2023-05-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.92
772683,Malvern Wells,2023-05-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
772683,Malvern Wells,2023-05-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
772683,Malvern Wells,2023-05-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
772683,Malvern Wells,2023-05-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
772683,Malvern Wells,2023-05-14T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-05-14T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-14T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-14T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.31
772683,Malvern Wells,2023-05-14T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.84
772683,Malvern Wells,2023-05-14T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.17
772683,Malvern Wells,2023-05-14T15:50:00.000+00:00,feeder,05,N Current (RMS),A,43.7
772683,Malvern Wells,2023-05-14T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-05-14T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.6
772683,Malvern Wells,2023-05-14T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-05-14T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-14T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-14T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-14T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.66
772683,Malvern Wells,2023-05-14T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
772683,Malvern Wells,2023-05-14T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.52
772683,Malvern Wells,2023-05-14T15:50:00.000+00:00,feeder,04,N Current (RMS),A,43.9
772683,Malvern Wells,2023-05-14T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-05-14T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
772683,Malvern Wells,2023-05-14T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.3
772683,Malvern Wells,2023-05-14T15:50:00.000+00:00,transformer,,Temperature,C,16.2
772683,Malvern Wells,2023-05-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-05-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-05-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-05-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-05-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-05-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-05-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-05-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.96
772683,Malvern Wells,2023-05-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
772683,Malvern Wells,2023-05-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
772683,Malvern Wells,2023-05-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
772683,Malvern Wells,2023-05-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
772683,Malvern Wells,2023-05-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
772683,Malvern Wells,2023-05-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-05-14T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-05-14T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-14T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-14T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.72
772683,Malvern Wells,2023-05-14T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.16
772683,Malvern Wells,2023-05-14T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.38
772683,Malvern Wells,2023-05-14T15:40:00.000+00:00,feeder,05,N Current (RMS),A,51.5
772683,Malvern Wells,2023-05-14T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-05-14T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.8
772683,Malvern Wells,2023-05-14T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.9
772683,Malvern Wells,2023-05-14T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-05-14T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-14T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-14T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
772683,Malvern Wells,2023-05-14T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
