Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-14T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.6
772683,Malvern Wells,2023-05-14T15:40:00.000+00:00,feeder,04,N Current (RMS),A,51.1
772683,Malvern Wells,2023-05-14T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-05-14T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
772683,Malvern Wells,2023-05-14T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
772683,Malvern Wells,2023-05-14T15:40:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-05-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-05-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-05-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-05-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-05-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-05-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-05-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.41
772683,Malvern Wells,2023-05-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
772683,Malvern Wells,2023-05-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
772683,Malvern Wells,2023-05-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
772683,Malvern Wells,2023-05-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
772683,Malvern Wells,2023-05-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
772683,Malvern Wells,2023-05-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
772683,Malvern Wells,2023-05-14T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-14T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-14T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-14T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.4
772683,Malvern Wells,2023-05-14T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.81
772683,Malvern Wells,2023-05-14T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.63
772683,Malvern Wells,2023-05-14T15:30:00.000+00:00,feeder,05,N Current (RMS),A,47.5
772683,Malvern Wells,2023-05-14T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-05-14T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.1
772683,Malvern Wells,2023-05-14T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
772683,Malvern Wells,2023-05-14T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-05-14T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-14T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-14T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
772683,Malvern Wells,2023-05-14T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
772683,Malvern Wells,2023-05-14T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.14
772683,Malvern Wells,2023-05-14T15:30:00.000+00:00,feeder,04,N Current (RMS),A,47.0
772683,Malvern Wells,2023-05-14T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-05-14T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-05-14T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.1
772683,Malvern Wells,2023-05-14T15:30:00.000+00:00,transformer,,Temperature,C,16.1
772683,Malvern Wells,2023-05-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-05-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-05-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-05-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-05-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-05-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-05-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.15
772683,Malvern Wells,2023-05-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
772683,Malvern Wells,2023-05-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.77
772683,Malvern Wells,2023-05-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
772683,Malvern Wells,2023-05-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
772683,Malvern Wells,2023-05-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
772683,Malvern Wells,2023-05-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
772683,Malvern Wells,2023-05-14T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-05-14T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-14T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-14T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.03
772683,Malvern Wells,2023-05-14T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.01
772683,Malvern Wells,2023-05-14T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.19
772683,Malvern Wells,2023-05-14T15:20:00.000+00:00,feeder,05,N Current (RMS),A,44.6
772683,Malvern Wells,2023-05-14T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-05-14T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.9
772683,Malvern Wells,2023-05-14T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
772683,Malvern Wells,2023-05-14T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-14T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-14T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-14T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
772683,Malvern Wells,2023-05-14T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
772683,Malvern Wells,2023-05-14T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.57
772683,Malvern Wells,2023-05-14T15:20:00.000+00:00,feeder,04,N Current (RMS),A,44.4
772683,Malvern Wells,2023-05-14T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-05-14T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
772683,Malvern Wells,2023-05-14T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
772683,Malvern Wells,2023-05-14T15:20:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-05-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-05-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-05-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-05-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-05-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-05-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-05-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.64
772683,Malvern Wells,2023-05-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
772683,Malvern Wells,2023-05-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.76
772683,Malvern Wells,2023-05-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
772683,Malvern Wells,2023-05-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-05-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
772683,Malvern Wells,2023-05-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-05-14T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-05-14T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-14T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-14T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.87
772683,Malvern Wells,2023-05-14T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.98
772683,Malvern Wells,2023-05-14T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.83
772683,Malvern Wells,2023-05-14T15:10:00.000+00:00,feeder,05,N Current (RMS),A,53.8
772683,Malvern Wells,2023-05-14T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-05-14T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.8
772683,Malvern Wells,2023-05-14T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.4
772683,Malvern Wells,2023-05-14T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-14T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-14T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-14T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
772683,Malvern Wells,2023-05-14T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
772683,Malvern Wells,2023-05-14T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.63
772683,Malvern Wells,2023-05-14T15:10:00.000+00:00,feeder,04,N Current (RMS),A,53.4
772683,Malvern Wells,2023-05-14T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-05-14T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
772683,Malvern Wells,2023-05-14T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
772683,Malvern Wells,2023-05-14T15:10:00.000+00:00,transformer,,Temperature,C,16.0
772683,Malvern Wells,2023-05-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-05-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-05-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-05-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-05-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-05-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-05-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
772683,Malvern Wells,2023-05-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
772683,Malvern Wells,2023-05-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.46
772683,Malvern Wells,2023-05-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
772683,Malvern Wells,2023-05-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-05-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
772683,Malvern Wells,2023-05-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
772683,Malvern Wells,2023-05-14T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-14T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-14T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-14T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.32
772683,Malvern Wells,2023-05-14T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.43
772683,Malvern Wells,2023-05-14T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.14
772683,Malvern Wells,2023-05-14T15:00:00.000+00:00,feeder,05,N Current (RMS),A,80.0
772683,Malvern Wells,2023-05-14T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-05-14T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
772683,Malvern Wells,2023-05-14T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-05-14T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-05-14T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-14T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-14T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.76
772683,Malvern Wells,2023-05-14T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
772683,Malvern Wells,2023-05-14T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.62
772683,Malvern Wells,2023-05-14T15:00:00.000+00:00,feeder,04,N Current (RMS),A,79.5
772683,Malvern Wells,2023-05-14T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-05-14T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-05-14T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.4
772683,Malvern Wells,2023-05-14T15:00:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-05-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-05-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-05-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-05-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-05-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-05-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-05-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
772683,Malvern Wells,2023-05-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
772683,Malvern Wells,2023-05-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.76
772683,Malvern Wells,2023-05-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,159.4
772683,Malvern Wells,2023-05-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
772683,Malvern Wells,2023-05-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
772683,Malvern Wells,2023-05-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
772683,Malvern Wells,2023-05-14T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-14T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-14T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-14T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.26
772683,Malvern Wells,2023-05-14T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.06
772683,Malvern Wells,2023-05-14T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.26
772683,Malvern Wells,2023-05-14T14:50:00.000+00:00,feeder,05,N Current (RMS),A,71.0
772683,Malvern Wells,2023-05-14T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-05-14T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.0
772683,Malvern Wells,2023-05-14T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.9
772683,Malvern Wells,2023-05-14T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-05-14T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-05-14T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-14T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.02
772683,Malvern Wells,2023-05-14T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
772683,Malvern Wells,2023-05-14T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.72
772683,Malvern Wells,2023-05-14T14:50:00.000+00:00,feeder,04,N Current (RMS),A,70.9
772683,Malvern Wells,2023-05-14T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-05-14T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
772683,Malvern Wells,2023-05-14T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.6
772683,Malvern Wells,2023-05-14T14:50:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-05-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-05-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-05-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-05-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-05-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-05-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-05-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
772683,Malvern Wells,2023-05-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.46
772683,Malvern Wells,2023-05-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.98
772683,Malvern Wells,2023-05-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,141.8
772683,Malvern Wells,2023-05-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
772683,Malvern Wells,2023-05-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
772683,Malvern Wells,2023-05-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
772683,Malvern Wells,2023-05-14T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-14T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-14T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-14T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.38
772683,Malvern Wells,2023-05-14T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.35
772683,Malvern Wells,2023-05-14T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.01
772683,Malvern Wells,2023-05-14T14:40:00.000+00:00,feeder,05,N Current (RMS),A,59.4
772683,Malvern Wells,2023-05-14T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-05-14T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.8
772683,Malvern Wells,2023-05-14T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
772683,Malvern Wells,2023-05-14T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-05-14T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-14T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-14T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.85
772683,Malvern Wells,2023-05-14T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
772683,Malvern Wells,2023-05-14T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.19
772683,Malvern Wells,2023-05-14T14:40:00.000+00:00,feeder,04,N Current (RMS),A,59.4
772683,Malvern Wells,2023-05-14T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-05-14T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
772683,Malvern Wells,2023-05-14T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-05-14T14:40:00.000+00:00,transformer,,Temperature,C,15.9
772683,Malvern Wells,2023-05-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-05-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
772683,Malvern Wells,2023-05-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
772683,Malvern Wells,2023-05-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-05-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-05-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-05-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-05-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
772683,Malvern Wells,2023-05-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
772683,Malvern Wells,2023-05-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.21
772683,Malvern Wells,2023-05-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
772683,Malvern Wells,2023-05-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
772683,Malvern Wells,2023-05-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
772683,Malvern Wells,2023-05-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
772683,Malvern Wells,2023-05-14T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-14T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-14T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-14T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.2
772683,Malvern Wells,2023-05-14T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.49
772683,Malvern Wells,2023-05-14T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.36
772683,Malvern Wells,2023-05-14T14:30:00.000+00:00,feeder,05,N Current (RMS),A,52.6
772683,Malvern Wells,2023-05-14T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-05-14T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.1
772683,Malvern Wells,2023-05-14T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
772683,Malvern Wells,2023-05-14T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-14T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-14T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-14T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.46
772683,Malvern Wells,2023-05-14T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
772683,Malvern Wells,2023-05-14T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.5
772683,Malvern Wells,2023-05-14T14:30:00.000+00:00,feeder,04,N Current (RMS),A,52.4
772683,Malvern Wells,2023-05-14T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-05-14T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-05-14T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-05-14T14:30:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-05-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-05-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-05-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-05-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-05-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-05-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
772683,Malvern Wells,2023-05-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
772683,Malvern Wells,2023-05-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.85
772683,Malvern Wells,2023-05-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
772683,Malvern Wells,2023-05-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
772683,Malvern Wells,2023-05-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
772683,Malvern Wells,2023-05-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
772683,Malvern Wells,2023-05-14T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-14T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-14T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-14T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.08
772683,Malvern Wells,2023-05-14T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.93
772683,Malvern Wells,2023-05-14T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.17
772683,Malvern Wells,2023-05-14T14:20:00.000+00:00,feeder,05,N Current (RMS),A,58.1
772683,Malvern Wells,2023-05-14T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.3
772683,Malvern Wells,2023-05-14T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-05-14T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.1
772683,Malvern Wells,2023-05-14T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-14T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-05-14T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-14T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
772683,Malvern Wells,2023-05-14T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
772683,Malvern Wells,2023-05-14T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.65
772683,Malvern Wells,2023-05-14T14:20:00.000+00:00,feeder,04,N Current (RMS),A,58.2
772683,Malvern Wells,2023-05-14T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-05-14T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-05-14T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-05-14T14:20:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-05-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-05-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-05-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-05-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-05-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-05-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-05-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
772683,Malvern Wells,2023-05-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
772683,Malvern Wells,2023-05-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.82
772683,Malvern Wells,2023-05-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
772683,Malvern Wells,2023-05-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
772683,Malvern Wells,2023-05-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
772683,Malvern Wells,2023-05-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
772683,Malvern Wells,2023-05-14T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-14T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-14T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-14T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.1
772683,Malvern Wells,2023-05-14T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.66
772683,Malvern Wells,2023-05-14T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.32
772683,Malvern Wells,2023-05-14T14:10:00.000+00:00,feeder,05,N Current (RMS),A,37.0
772683,Malvern Wells,2023-05-14T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-05-14T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.2
772683,Malvern Wells,2023-05-14T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
772683,Malvern Wells,2023-05-14T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-14T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-14T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-14T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
772683,Malvern Wells,2023-05-14T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
772683,Malvern Wells,2023-05-14T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.65
772683,Malvern Wells,2023-05-14T14:10:00.000+00:00,feeder,04,N Current (RMS),A,37.0
772683,Malvern Wells,2023-05-14T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-05-14T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-05-14T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-05-14T14:10:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-05-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-05-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-05-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-05-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-05-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-05-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
772683,Malvern Wells,2023-05-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
772683,Malvern Wells,2023-05-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
772683,Malvern Wells,2023-05-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
772683,Malvern Wells,2023-05-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
772683,Malvern Wells,2023-05-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
772683,Malvern Wells,2023-05-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
772683,Malvern Wells,2023-05-14T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-14T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-05-14T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-14T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.24
772683,Malvern Wells,2023-05-14T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.57
772683,Malvern Wells,2023-05-14T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.68
772683,Malvern Wells,2023-05-14T14:00:00.000+00:00,feeder,05,N Current (RMS),A,41.4
772683,Malvern Wells,2023-05-14T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-05-14T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.0
772683,Malvern Wells,2023-05-14T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
772683,Malvern Wells,2023-05-14T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-14T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-14T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-05-14T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
772683,Malvern Wells,2023-05-14T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.85
772683,Malvern Wells,2023-05-14T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.73
772683,Malvern Wells,2023-05-14T14:00:00.000+00:00,feeder,04,N Current (RMS),A,41.4
772683,Malvern Wells,2023-05-14T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-05-14T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
772683,Malvern Wells,2023-05-14T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-05-14T14:00:00.000+00:00,transformer,,Temperature,C,15.8
772683,Malvern Wells,2023-05-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-05-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-05-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-05-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-05-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-05-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-05-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-05-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
772683,Malvern Wells,2023-05-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
772683,Malvern Wells,2023-05-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
772683,Malvern Wells,2023-05-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
772683,Malvern Wells,2023-05-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-05-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
772683,Malvern Wells,2023-05-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
772683,Malvern Wells,2023-05-14T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-05-14T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-14T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-14T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.34
772683,Malvern Wells,2023-05-14T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.13
772683,Malvern Wells,2023-05-14T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.22
772683,Malvern Wells,2023-05-14T13:50:00.000+00:00,feeder,05,N Current (RMS),A,43.0
772683,Malvern Wells,2023-05-14T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-05-14T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
772683,Malvern Wells,2023-05-14T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
772683,Malvern Wells,2023-05-14T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-14T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-05-14T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-05-14T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.89
772683,Malvern Wells,2023-05-14T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
772683,Malvern Wells,2023-05-14T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.09
772683,Malvern Wells,2023-05-14T13:50:00.000+00:00,feeder,04,N Current (RMS),A,42.8
772683,Malvern Wells,2023-05-14T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-05-14T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-05-14T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-05-14T13:50:00.000+00:00,transformer,,Temperature,C,15.7
772683,Malvern Wells,2023-05-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-05-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-05-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-05-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-05-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-05-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-05-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
772683,Malvern Wells,2023-05-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
772683,Malvern Wells,2023-05-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.3
772683,Malvern Wells,2023-05-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
772683,Malvern Wells,2023-05-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
772683,Malvern Wells,2023-05-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
772683,Malvern Wells,2023-05-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
772683,Malvern Wells,2023-05-14T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-05-14T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-14T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-14T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
772683,Malvern Wells,2023-05-14T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.45
772683,Malvern Wells,2023-05-14T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.49
772683,Malvern Wells,2023-05-14T13:40:00.000+00:00,feeder,05,N Current (RMS),A,36.8
772683,Malvern Wells,2023-05-14T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-05-14T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.6
772683,Malvern Wells,2023-05-14T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
772683,Malvern Wells,2023-05-14T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-14T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-14T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-14T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.26
772683,Malvern Wells,2023-05-14T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.65
772683,Malvern Wells,2023-05-14T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.98
772683,Malvern Wells,2023-05-14T13:40:00.000+00:00,feeder,04,N Current (RMS),A,36.8
772683,Malvern Wells,2023-05-14T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-05-14T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-05-14T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-05-14T13:40:00.000+00:00,transformer,,Temperature,C,15.7
772683,Malvern Wells,2023-05-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-05-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
772683,Malvern Wells,2023-05-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
772683,Malvern Wells,2023-05-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-05-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-05-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-05-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
772683,Malvern Wells,2023-05-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.1
772683,Malvern Wells,2023-05-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
772683,Malvern Wells,2023-05-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
772683,Malvern Wells,2023-05-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
772683,Malvern Wells,2023-05-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
772683,Malvern Wells,2023-05-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
772683,Malvern Wells,2023-05-14T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-05-14T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-05-14T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-14T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.12
772683,Malvern Wells,2023-05-14T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.33
772683,Malvern Wells,2023-05-14T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.01
772683,Malvern Wells,2023-05-14T13:30:00.000+00:00,feeder,05,N Current (RMS),A,39.7
772683,Malvern Wells,2023-05-14T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-05-14T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.1
772683,Malvern Wells,2023-05-14T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
772683,Malvern Wells,2023-05-14T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-14T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-14T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-14T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
772683,Malvern Wells,2023-05-14T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.64
772683,Malvern Wells,2023-05-14T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.97
772683,Malvern Wells,2023-05-14T13:30:00.000+00:00,feeder,04,N Current (RMS),A,39.5
772683,Malvern Wells,2023-05-14T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-05-14T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-05-14T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-05-14T13:30:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-05-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-05-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-05-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-05-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-05-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-05-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-05-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
772683,Malvern Wells,2023-05-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
772683,Malvern Wells,2023-05-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
772683,Malvern Wells,2023-05-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
772683,Malvern Wells,2023-05-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-05-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
772683,Malvern Wells,2023-05-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
772683,Malvern Wells,2023-05-14T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-14T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-14T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-14T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
772683,Malvern Wells,2023-05-14T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.26
772683,Malvern Wells,2023-05-14T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.72
772683,Malvern Wells,2023-05-14T13:20:00.000+00:00,feeder,05,N Current (RMS),A,40.6
772683,Malvern Wells,2023-05-14T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-05-14T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.0
772683,Malvern Wells,2023-05-14T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
772683,Malvern Wells,2023-05-14T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-14T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-05-14T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-14T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.91
772683,Malvern Wells,2023-05-14T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
772683,Malvern Wells,2023-05-14T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.82
772683,Malvern Wells,2023-05-14T13:20:00.000+00:00,feeder,04,N Current (RMS),A,41.0
772683,Malvern Wells,2023-05-14T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-05-14T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
772683,Malvern Wells,2023-05-14T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
772683,Malvern Wells,2023-05-14T13:20:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-05-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-05-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-05-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-05-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-05-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
772683,Malvern Wells,2023-05-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
772683,Malvern Wells,2023-05-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
772683,Malvern Wells,2023-05-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
772683,Malvern Wells,2023-05-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
772683,Malvern Wells,2023-05-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
772683,Malvern Wells,2023-05-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
772683,Malvern Wells,2023-05-14T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-05-14T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-14T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-14T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.7
772683,Malvern Wells,2023-05-14T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.97
772683,Malvern Wells,2023-05-14T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.42
772683,Malvern Wells,2023-05-14T13:10:00.000+00:00,feeder,05,N Current (RMS),A,47.6
772683,Malvern Wells,2023-05-14T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-05-14T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.4
772683,Malvern Wells,2023-05-14T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
772683,Malvern Wells,2023-05-14T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-14T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-14T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-14T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.99
772683,Malvern Wells,2023-05-14T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
772683,Malvern Wells,2023-05-14T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.57
