Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-14T13:10:00.000+00:00,feeder,04,N Current (RMS),A,47.2
772683,Malvern Wells,2023-05-14T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-05-14T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-05-14T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-05-14T13:10:00.000+00:00,transformer,,Temperature,C,15.6
772683,Malvern Wells,2023-05-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-05-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-05-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-05-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-05-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
772683,Malvern Wells,2023-05-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
772683,Malvern Wells,2023-05-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
772683,Malvern Wells,2023-05-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
772683,Malvern Wells,2023-05-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
772683,Malvern Wells,2023-05-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
772683,Malvern Wells,2023-05-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
772683,Malvern Wells,2023-05-14T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-05-14T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-14T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-14T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.26
772683,Malvern Wells,2023-05-14T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.85
772683,Malvern Wells,2023-05-14T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.6
772683,Malvern Wells,2023-05-14T13:00:00.000+00:00,feeder,05,N Current (RMS),A,50.5
772683,Malvern Wells,2023-05-14T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-05-14T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.1
772683,Malvern Wells,2023-05-14T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.0
772683,Malvern Wells,2023-05-14T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-05-14T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-14T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-14T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.5
772683,Malvern Wells,2023-05-14T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.06
772683,Malvern Wells,2023-05-14T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.9
772683,Malvern Wells,2023-05-14T13:00:00.000+00:00,feeder,04,N Current (RMS),A,50.2
772683,Malvern Wells,2023-05-14T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-05-14T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-05-14T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-05-14T13:00:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-05-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-05-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-05-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-05-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-05-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-05-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.76
772683,Malvern Wells,2023-05-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
772683,Malvern Wells,2023-05-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.5
772683,Malvern Wells,2023-05-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
772683,Malvern Wells,2023-05-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-05-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
772683,Malvern Wells,2023-05-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
772683,Malvern Wells,2023-05-14T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-05-14T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-14T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-14T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.51
772683,Malvern Wells,2023-05-14T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.32
772683,Malvern Wells,2023-05-14T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.41
772683,Malvern Wells,2023-05-14T12:50:00.000+00:00,feeder,05,N Current (RMS),A,37.4
772683,Malvern Wells,2023-05-14T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-05-14T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.2
772683,Malvern Wells,2023-05-14T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
772683,Malvern Wells,2023-05-14T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-14T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-14T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-14T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.44
772683,Malvern Wells,2023-05-14T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.5
772683,Malvern Wells,2023-05-14T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.05
772683,Malvern Wells,2023-05-14T12:50:00.000+00:00,feeder,04,N Current (RMS),A,38.6
772683,Malvern Wells,2023-05-14T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-05-14T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
772683,Malvern Wells,2023-05-14T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
772683,Malvern Wells,2023-05-14T12:50:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-05-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-05-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
772683,Malvern Wells,2023-05-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
772683,Malvern Wells,2023-05-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-05-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-05-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
772683,Malvern Wells,2023-05-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.82
772683,Malvern Wells,2023-05-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.46
772683,Malvern Wells,2023-05-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
772683,Malvern Wells,2023-05-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
772683,Malvern Wells,2023-05-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
772683,Malvern Wells,2023-05-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
772683,Malvern Wells,2023-05-14T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-05-14T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-05-14T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-14T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.27
772683,Malvern Wells,2023-05-14T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.1
772683,Malvern Wells,2023-05-14T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.67
772683,Malvern Wells,2023-05-14T12:40:00.000+00:00,feeder,05,N Current (RMS),A,36.0
772683,Malvern Wells,2023-05-14T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.8
772683,Malvern Wells,2023-05-14T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.8
772683,Malvern Wells,2023-05-14T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.8
772683,Malvern Wells,2023-05-14T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-14T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-14T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-14T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
772683,Malvern Wells,2023-05-14T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.97
772683,Malvern Wells,2023-05-14T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.69
772683,Malvern Wells,2023-05-14T12:40:00.000+00:00,feeder,04,N Current (RMS),A,36.4
772683,Malvern Wells,2023-05-14T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-05-14T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
772683,Malvern Wells,2023-05-14T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-05-14T12:40:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-05-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
772683,Malvern Wells,2023-05-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
772683,Malvern Wells,2023-05-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-05-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-05-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
772683,Malvern Wells,2023-05-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
772683,Malvern Wells,2023-05-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.35
772683,Malvern Wells,2023-05-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
772683,Malvern Wells,2023-05-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
772683,Malvern Wells,2023-05-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
772683,Malvern Wells,2023-05-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
772683,Malvern Wells,2023-05-14T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-05-14T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-05-14T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-14T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.25
772683,Malvern Wells,2023-05-14T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.68
772683,Malvern Wells,2023-05-14T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.34
772683,Malvern Wells,2023-05-14T12:30:00.000+00:00,feeder,05,N Current (RMS),A,33.0
772683,Malvern Wells,2023-05-14T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-05-14T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.0
772683,Malvern Wells,2023-05-14T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
772683,Malvern Wells,2023-05-14T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-14T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-14T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-14T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.3
772683,Malvern Wells,2023-05-14T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.14
772683,Malvern Wells,2023-05-14T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.28
772683,Malvern Wells,2023-05-14T12:30:00.000+00:00,feeder,04,N Current (RMS),A,33.9
772683,Malvern Wells,2023-05-14T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-05-14T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-05-14T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
772683,Malvern Wells,2023-05-14T12:30:00.000+00:00,transformer,,Temperature,C,15.5
772683,Malvern Wells,2023-05-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-05-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-05-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-05-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
772683,Malvern Wells,2023-05-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-05-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-05-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
772683,Malvern Wells,2023-05-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
772683,Malvern Wells,2023-05-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
772683,Malvern Wells,2023-05-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
772683,Malvern Wells,2023-05-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
772683,Malvern Wells,2023-05-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
772683,Malvern Wells,2023-05-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-05-14T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-05-14T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-14T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-14T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.91
772683,Malvern Wells,2023-05-14T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.73
772683,Malvern Wells,2023-05-14T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.27
772683,Malvern Wells,2023-05-14T12:20:00.000+00:00,feeder,05,N Current (RMS),A,35.8
772683,Malvern Wells,2023-05-14T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-05-14T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.5
772683,Malvern Wells,2023-05-14T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
772683,Malvern Wells,2023-05-14T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-14T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-05-14T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-14T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.82
772683,Malvern Wells,2023-05-14T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
772683,Malvern Wells,2023-05-14T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.89
772683,Malvern Wells,2023-05-14T12:20:00.000+00:00,feeder,04,N Current (RMS),A,36.3
772683,Malvern Wells,2023-05-14T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-05-14T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-05-14T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
772683,Malvern Wells,2023-05-14T12:20:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-05-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-05-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-05-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-05-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-05-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-05-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-05-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
772683,Malvern Wells,2023-05-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
772683,Malvern Wells,2023-05-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.15
772683,Malvern Wells,2023-05-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
772683,Malvern Wells,2023-05-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
772683,Malvern Wells,2023-05-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
772683,Malvern Wells,2023-05-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
772683,Malvern Wells,2023-05-14T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-05-14T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-05-14T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-14T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.27
772683,Malvern Wells,2023-05-14T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.85
772683,Malvern Wells,2023-05-14T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.66
772683,Malvern Wells,2023-05-14T12:10:00.000+00:00,feeder,05,N Current (RMS),A,40.2
772683,Malvern Wells,2023-05-14T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-05-14T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,57.6
772683,Malvern Wells,2023-05-14T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
772683,Malvern Wells,2023-05-14T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-14T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-14T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-14T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.13
772683,Malvern Wells,2023-05-14T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
772683,Malvern Wells,2023-05-14T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.54
772683,Malvern Wells,2023-05-14T12:10:00.000+00:00,feeder,04,N Current (RMS),A,40.1
772683,Malvern Wells,2023-05-14T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-05-14T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-05-14T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-05-14T12:10:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-05-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-05-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-05-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-05-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-05-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
772683,Malvern Wells,2023-05-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.04
772683,Malvern Wells,2023-05-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
772683,Malvern Wells,2023-05-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
772683,Malvern Wells,2023-05-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
772683,Malvern Wells,2023-05-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
772683,Malvern Wells,2023-05-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
772683,Malvern Wells,2023-05-14T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-05-14T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-05-14T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-14T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.98
772683,Malvern Wells,2023-05-14T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.04
772683,Malvern Wells,2023-05-14T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.88
772683,Malvern Wells,2023-05-14T12:00:00.000+00:00,feeder,05,N Current (RMS),A,39.8
772683,Malvern Wells,2023-05-14T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-05-14T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,50.6
772683,Malvern Wells,2023-05-14T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.7
772683,Malvern Wells,2023-05-14T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-14T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-14T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-14T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.68
772683,Malvern Wells,2023-05-14T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.63
772683,Malvern Wells,2023-05-14T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.59
772683,Malvern Wells,2023-05-14T12:00:00.000+00:00,feeder,04,N Current (RMS),A,39.7
772683,Malvern Wells,2023-05-14T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-05-14T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
772683,Malvern Wells,2023-05-14T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
772683,Malvern Wells,2023-05-14T12:00:00.000+00:00,transformer,,Temperature,C,15.4
772683,Malvern Wells,2023-05-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-05-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-05-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-05-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-05-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-05-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-05-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.66
772683,Malvern Wells,2023-05-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
772683,Malvern Wells,2023-05-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.47
772683,Malvern Wells,2023-05-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
772683,Malvern Wells,2023-05-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
772683,Malvern Wells,2023-05-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
772683,Malvern Wells,2023-05-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
772683,Malvern Wells,2023-05-14T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-05-14T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-05-14T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-14T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
772683,Malvern Wells,2023-05-14T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.29
772683,Malvern Wells,2023-05-14T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.2
772683,Malvern Wells,2023-05-14T11:50:00.000+00:00,feeder,05,N Current (RMS),A,52.0
772683,Malvern Wells,2023-05-14T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-05-14T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.4
772683,Malvern Wells,2023-05-14T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.9
772683,Malvern Wells,2023-05-14T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-14T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-05-14T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-14T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.6
772683,Malvern Wells,2023-05-14T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.6
772683,Malvern Wells,2023-05-14T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.97
772683,Malvern Wells,2023-05-14T11:50:00.000+00:00,feeder,04,N Current (RMS),A,51.5
772683,Malvern Wells,2023-05-14T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-05-14T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
772683,Malvern Wells,2023-05-14T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.9
772683,Malvern Wells,2023-05-14T11:50:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-05-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-05-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-05-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-05-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-05-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-05-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
772683,Malvern Wells,2023-05-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
772683,Malvern Wells,2023-05-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
772683,Malvern Wells,2023-05-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
772683,Malvern Wells,2023-05-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
772683,Malvern Wells,2023-05-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
772683,Malvern Wells,2023-05-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
772683,Malvern Wells,2023-05-14T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-05-14T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-05-14T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-14T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.12
772683,Malvern Wells,2023-05-14T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.19
772683,Malvern Wells,2023-05-14T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.23
772683,Malvern Wells,2023-05-14T11:40:00.000+00:00,feeder,05,N Current (RMS),A,64.0
772683,Malvern Wells,2023-05-14T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-05-14T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,55.1
772683,Malvern Wells,2023-05-14T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
772683,Malvern Wells,2023-05-14T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-14T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-14T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-14T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.8
772683,Malvern Wells,2023-05-14T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.35
772683,Malvern Wells,2023-05-14T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.07
772683,Malvern Wells,2023-05-14T11:40:00.000+00:00,feeder,04,N Current (RMS),A,63.3
772683,Malvern Wells,2023-05-14T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-05-14T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
772683,Malvern Wells,2023-05-14T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,87.6
772683,Malvern Wells,2023-05-14T11:40:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-05-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-05-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-05-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-05-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-05-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
772683,Malvern Wells,2023-05-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
772683,Malvern Wells,2023-05-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.3
772683,Malvern Wells,2023-05-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,127.2
772683,Malvern Wells,2023-05-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
772683,Malvern Wells,2023-05-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
772683,Malvern Wells,2023-05-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
772683,Malvern Wells,2023-05-14T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-05-14T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-05-14T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-14T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.02
772683,Malvern Wells,2023-05-14T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.62
772683,Malvern Wells,2023-05-14T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.36
772683,Malvern Wells,2023-05-14T11:30:00.000+00:00,feeder,05,N Current (RMS),A,34.9
772683,Malvern Wells,2023-05-14T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-05-14T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.0
772683,Malvern Wells,2023-05-14T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
772683,Malvern Wells,2023-05-14T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-14T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-14T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-05-14T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.77
772683,Malvern Wells,2023-05-14T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
772683,Malvern Wells,2023-05-14T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.6
772683,Malvern Wells,2023-05-14T11:30:00.000+00:00,feeder,04,N Current (RMS),A,35.5
772683,Malvern Wells,2023-05-14T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-05-14T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
772683,Malvern Wells,2023-05-14T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-05-14T11:30:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-05-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-05-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-05-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-05-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-05-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-05-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-05-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
772683,Malvern Wells,2023-05-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
772683,Malvern Wells,2023-05-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
772683,Malvern Wells,2023-05-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
772683,Malvern Wells,2023-05-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
772683,Malvern Wells,2023-05-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
772683,Malvern Wells,2023-05-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
772683,Malvern Wells,2023-05-14T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-05-14T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-05-14T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-14T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.93
772683,Malvern Wells,2023-05-14T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.53
772683,Malvern Wells,2023-05-14T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.58
772683,Malvern Wells,2023-05-14T11:20:00.000+00:00,feeder,05,N Current (RMS),A,32.8
772683,Malvern Wells,2023-05-14T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-05-14T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.3
772683,Malvern Wells,2023-05-14T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.3
772683,Malvern Wells,2023-05-14T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-14T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-05-14T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.58
772683,Malvern Wells,2023-05-14T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.21
772683,Malvern Wells,2023-05-14T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.9
772683,Malvern Wells,2023-05-14T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.74
772683,Malvern Wells,2023-05-14T11:20:00.000+00:00,feeder,04,N Current (RMS),A,33.4
772683,Malvern Wells,2023-05-14T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.3
772683,Malvern Wells,2023-05-14T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
772683,Malvern Wells,2023-05-14T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-05-14T11:20:00.000+00:00,transformer,,Temperature,C,15.3
772683,Malvern Wells,2023-05-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-05-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-05-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-05-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-05-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-05-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
772683,Malvern Wells,2023-05-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.42
772683,Malvern Wells,2023-05-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
772683,Malvern Wells,2023-05-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
772683,Malvern Wells,2023-05-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
772683,Malvern Wells,2023-05-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
772683,Malvern Wells,2023-05-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-05-14T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-05-14T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.61
772683,Malvern Wells,2023-05-14T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-14T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.26
772683,Malvern Wells,2023-05-14T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.46
772683,Malvern Wells,2023-05-14T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.18
772683,Malvern Wells,2023-05-14T11:10:00.000+00:00,feeder,05,N Current (RMS),A,66.1
772683,Malvern Wells,2023-05-14T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-05-14T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,75.8
772683,Malvern Wells,2023-05-14T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-05-14T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-14T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-05-14T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-05-14T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.49
772683,Malvern Wells,2023-05-14T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.62
772683,Malvern Wells,2023-05-14T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.11
772683,Malvern Wells,2023-05-14T11:10:00.000+00:00,feeder,04,N Current (RMS),A,65.8
772683,Malvern Wells,2023-05-14T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-05-14T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
772683,Malvern Wells,2023-05-14T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,87.7
772683,Malvern Wells,2023-05-14T11:10:00.000+00:00,transformer,,Temperature,C,15.2
772683,Malvern Wells,2023-05-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-05-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-05-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-05-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-05-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-05-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-05-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
772683,Malvern Wells,2023-05-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.08
772683,Malvern Wells,2023-05-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.28
772683,Malvern Wells,2023-05-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,131.9
772683,Malvern Wells,2023-05-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
772683,Malvern Wells,2023-05-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
772683,Malvern Wells,2023-05-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
772683,Malvern Wells,2023-05-14T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.79
772683,Malvern Wells,2023-05-14T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-14T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-14T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.63
772683,Malvern Wells,2023-05-14T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.21
772683,Malvern Wells,2023-05-14T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.79
772683,Malvern Wells,2023-05-14T11:00:00.000+00:00,feeder,05,N Current (RMS),A,44.2
772683,Malvern Wells,2023-05-14T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-05-14T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,50.6
772683,Malvern Wells,2023-05-14T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.9
772683,Malvern Wells,2023-05-14T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-14T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-14T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-14T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.67
772683,Malvern Wells,2023-05-14T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.64
772683,Malvern Wells,2023-05-14T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.03
772683,Malvern Wells,2023-05-14T11:00:00.000+00:00,feeder,04,N Current (RMS),A,43.7
772683,Malvern Wells,2023-05-14T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-05-14T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
772683,Malvern Wells,2023-05-14T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
772683,Malvern Wells,2023-05-14T11:00:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-05-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-05-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-05-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-05-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-05-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.3
772683,Malvern Wells,2023-05-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
772683,Malvern Wells,2023-05-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
772683,Malvern Wells,2023-05-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
772683,Malvern Wells,2023-05-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
772683,Malvern Wells,2023-05-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
772683,Malvern Wells,2023-05-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
772683,Malvern Wells,2023-05-14T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-05-14T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-14T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-14T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.29
772683,Malvern Wells,2023-05-14T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.41
772683,Malvern Wells,2023-05-14T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.57
772683,Malvern Wells,2023-05-14T10:50:00.000+00:00,feeder,05,N Current (RMS),A,44.7
772683,Malvern Wells,2023-05-14T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-05-14T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.6
772683,Malvern Wells,2023-05-14T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
772683,Malvern Wells,2023-05-14T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-05-14T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-05-14T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-14T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-05-14T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.58
772683,Malvern Wells,2023-05-14T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.88
772683,Malvern Wells,2023-05-14T10:50:00.000+00:00,feeder,04,N Current (RMS),A,44.3
772683,Malvern Wells,2023-05-14T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-05-14T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
772683,Malvern Wells,2023-05-14T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.1
772683,Malvern Wells,2023-05-14T10:50:00.000+00:00,transformer,,Temperature,C,15.1
772683,Malvern Wells,2023-05-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-05-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-05-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-05-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-05-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-05-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
772683,Malvern Wells,2023-05-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
772683,Malvern Wells,2023-05-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
772683,Malvern Wells,2023-05-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
772683,Malvern Wells,2023-05-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
772683,Malvern Wells,2023-05-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
772683,Malvern Wells,2023-05-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
772683,Malvern Wells,2023-05-14T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-05-14T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-14T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-05-14T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.28
772683,Malvern Wells,2023-05-14T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.38
772683,Malvern Wells,2023-05-14T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.32
772683,Malvern Wells,2023-05-14T10:40:00.000+00:00,feeder,05,N Current (RMS),A,38.1
772683,Malvern Wells,2023-05-14T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-05-14T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.4
772683,Malvern Wells,2023-05-14T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
772683,Malvern Wells,2023-05-14T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-14T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-05-14T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-14T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.92
772683,Malvern Wells,2023-05-14T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
772683,Malvern Wells,2023-05-14T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.73
772683,Malvern Wells,2023-05-14T10:40:00.000+00:00,feeder,04,N Current (RMS),A,37.7
