Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-14T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-05-14T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-05-14T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
772683,Malvern Wells,2023-05-14T10:40:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-05-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-05-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-05-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-05-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-05-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-05-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-05-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
772683,Malvern Wells,2023-05-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
772683,Malvern Wells,2023-05-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.05
772683,Malvern Wells,2023-05-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
772683,Malvern Wells,2023-05-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
772683,Malvern Wells,2023-05-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
772683,Malvern Wells,2023-05-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
772683,Malvern Wells,2023-05-14T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-14T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-14T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-05-14T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.04
772683,Malvern Wells,2023-05-14T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
772683,Malvern Wells,2023-05-14T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.61
772683,Malvern Wells,2023-05-14T10:30:00.000+00:00,feeder,05,N Current (RMS),A,41.1
772683,Malvern Wells,2023-05-14T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.5
772683,Malvern Wells,2023-05-14T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.2
772683,Malvern Wells,2023-05-14T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
772683,Malvern Wells,2023-05-14T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-05-14T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-05-14T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-14T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.38
772683,Malvern Wells,2023-05-14T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.95
772683,Malvern Wells,2023-05-14T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.53
772683,Malvern Wells,2023-05-14T10:30:00.000+00:00,feeder,04,N Current (RMS),A,40.8
772683,Malvern Wells,2023-05-14T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-05-14T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-05-14T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-05-14T10:30:00.000+00:00,transformer,,Temperature,C,15.0
772683,Malvern Wells,2023-05-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-05-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-05-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-05-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-05-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-05-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-05-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
772683,Malvern Wells,2023-05-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
772683,Malvern Wells,2023-05-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
772683,Malvern Wells,2023-05-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
772683,Malvern Wells,2023-05-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
772683,Malvern Wells,2023-05-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
772683,Malvern Wells,2023-05-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
772683,Malvern Wells,2023-05-14T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-05-14T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-14T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-14T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.25
772683,Malvern Wells,2023-05-14T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.52
772683,Malvern Wells,2023-05-14T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.34
772683,Malvern Wells,2023-05-14T10:20:00.000+00:00,feeder,05,N Current (RMS),A,37.4
772683,Malvern Wells,2023-05-14T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-05-14T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,76.2
772683,Malvern Wells,2023-05-14T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
772683,Malvern Wells,2023-05-14T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-05-14T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-14T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-14T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.95
772683,Malvern Wells,2023-05-14T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
772683,Malvern Wells,2023-05-14T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.13
772683,Malvern Wells,2023-05-14T10:20:00.000+00:00,feeder,04,N Current (RMS),A,37.7
772683,Malvern Wells,2023-05-14T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-05-14T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-05-14T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
772683,Malvern Wells,2023-05-14T10:20:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-05-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-05-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-05-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-05-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-05-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-05-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-05-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-05-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
772683,Malvern Wells,2023-05-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
772683,Malvern Wells,2023-05-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.47
772683,Malvern Wells,2023-05-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
772683,Malvern Wells,2023-05-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
772683,Malvern Wells,2023-05-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
772683,Malvern Wells,2023-05-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
772683,Malvern Wells,2023-05-14T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-05-14T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-05-14T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-14T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.93
772683,Malvern Wells,2023-05-14T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.39
772683,Malvern Wells,2023-05-14T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.81
772683,Malvern Wells,2023-05-14T10:10:00.000+00:00,feeder,05,N Current (RMS),A,67.1
772683,Malvern Wells,2023-05-14T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-05-14T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,59.1
772683,Malvern Wells,2023-05-14T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-05-14T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-14T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-14T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-14T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
772683,Malvern Wells,2023-05-14T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
772683,Malvern Wells,2023-05-14T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.4
772683,Malvern Wells,2023-05-14T10:10:00.000+00:00,feeder,04,N Current (RMS),A,66.5
772683,Malvern Wells,2023-05-14T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-05-14T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-05-14T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.1
772683,Malvern Wells,2023-05-14T10:10:00.000+00:00,transformer,,Temperature,C,14.9
772683,Malvern Wells,2023-05-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-05-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-05-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-05-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-05-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-05-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
772683,Malvern Wells,2023-05-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
772683,Malvern Wells,2023-05-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.21
772683,Malvern Wells,2023-05-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,133.6
772683,Malvern Wells,2023-05-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
772683,Malvern Wells,2023-05-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
772683,Malvern Wells,2023-05-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
772683,Malvern Wells,2023-05-14T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-05-14T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-14T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-05-14T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.71
772683,Malvern Wells,2023-05-14T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.76
772683,Malvern Wells,2023-05-14T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.35
772683,Malvern Wells,2023-05-14T10:00:00.000+00:00,feeder,05,N Current (RMS),A,53.4
772683,Malvern Wells,2023-05-14T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-05-14T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.5
772683,Malvern Wells,2023-05-14T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.9
772683,Malvern Wells,2023-05-14T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-14T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-05-14T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-14T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.99
772683,Malvern Wells,2023-05-14T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
772683,Malvern Wells,2023-05-14T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.03
772683,Malvern Wells,2023-05-14T10:00:00.000+00:00,feeder,04,N Current (RMS),A,52.9
772683,Malvern Wells,2023-05-14T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-05-14T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
772683,Malvern Wells,2023-05-14T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
772683,Malvern Wells,2023-05-14T10:00:00.000+00:00,transformer,,Temperature,C,14.8
772683,Malvern Wells,2023-05-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-05-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-05-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-05-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-05-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-05-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
772683,Malvern Wells,2023-05-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.01
772683,Malvern Wells,2023-05-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.38
772683,Malvern Wells,2023-05-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
772683,Malvern Wells,2023-05-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
772683,Malvern Wells,2023-05-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
772683,Malvern Wells,2023-05-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
772683,Malvern Wells,2023-05-14T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-14T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-05-14T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-14T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.81
772683,Malvern Wells,2023-05-14T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.8
772683,Malvern Wells,2023-05-14T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.24
772683,Malvern Wells,2023-05-14T09:50:00.000+00:00,feeder,05,N Current (RMS),A,37.7
772683,Malvern Wells,2023-05-14T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-05-14T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.6
772683,Malvern Wells,2023-05-14T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.7
772683,Malvern Wells,2023-05-14T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-14T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-14T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-05-14T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.72
772683,Malvern Wells,2023-05-14T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
772683,Malvern Wells,2023-05-14T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.24
772683,Malvern Wells,2023-05-14T09:50:00.000+00:00,feeder,04,N Current (RMS),A,37.9
772683,Malvern Wells,2023-05-14T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-05-14T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-05-14T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-05-14T09:50:00.000+00:00,transformer,,Temperature,C,14.7
772683,Malvern Wells,2023-05-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-05-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-05-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-05-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-05-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-05-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-05-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
772683,Malvern Wells,2023-05-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.81
772683,Malvern Wells,2023-05-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
772683,Malvern Wells,2023-05-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
772683,Malvern Wells,2023-05-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
772683,Malvern Wells,2023-05-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
772683,Malvern Wells,2023-05-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
772683,Malvern Wells,2023-05-14T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-05-14T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-14T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-14T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.05
772683,Malvern Wells,2023-05-14T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.84
772683,Malvern Wells,2023-05-14T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.26
772683,Malvern Wells,2023-05-14T09:40:00.000+00:00,feeder,05,N Current (RMS),A,49.9
772683,Malvern Wells,2023-05-14T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-05-14T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.6
772683,Malvern Wells,2023-05-14T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-05-14T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-14T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-14T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-14T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.77
772683,Malvern Wells,2023-05-14T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
772683,Malvern Wells,2023-05-14T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.09
772683,Malvern Wells,2023-05-14T09:40:00.000+00:00,feeder,04,N Current (RMS),A,49.5
772683,Malvern Wells,2023-05-14T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
772683,Malvern Wells,2023-05-14T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-05-14T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-05-14T09:40:00.000+00:00,transformer,,Temperature,C,14.6
772683,Malvern Wells,2023-05-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-05-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
772683,Malvern Wells,2023-05-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
772683,Malvern Wells,2023-05-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-05-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-05-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
772683,Malvern Wells,2023-05-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
772683,Malvern Wells,2023-05-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.35
772683,Malvern Wells,2023-05-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
772683,Malvern Wells,2023-05-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
772683,Malvern Wells,2023-05-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
772683,Malvern Wells,2023-05-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
772683,Malvern Wells,2023-05-14T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-05-14T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-14T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-14T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.74
772683,Malvern Wells,2023-05-14T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.13
772683,Malvern Wells,2023-05-14T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.56
772683,Malvern Wells,2023-05-14T09:30:00.000+00:00,feeder,05,N Current (RMS),A,54.6
772683,Malvern Wells,2023-05-14T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-05-14T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.1
772683,Malvern Wells,2023-05-14T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
772683,Malvern Wells,2023-05-14T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-14T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-14T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-14T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
772683,Malvern Wells,2023-05-14T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
772683,Malvern Wells,2023-05-14T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.03
772683,Malvern Wells,2023-05-14T09:30:00.000+00:00,feeder,04,N Current (RMS),A,54.2
772683,Malvern Wells,2023-05-14T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-05-14T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
772683,Malvern Wells,2023-05-14T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.3
772683,Malvern Wells,2023-05-14T09:30:00.000+00:00,transformer,,Temperature,C,14.5
772683,Malvern Wells,2023-05-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-05-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
772683,Malvern Wells,2023-05-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
772683,Malvern Wells,2023-05-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-05-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.84
772683,Malvern Wells,2023-05-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
772683,Malvern Wells,2023-05-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.6
772683,Malvern Wells,2023-05-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
772683,Malvern Wells,2023-05-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
772683,Malvern Wells,2023-05-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
772683,Malvern Wells,2023-05-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
772683,Malvern Wells,2023-05-14T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-05-14T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-14T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-14T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.69
772683,Malvern Wells,2023-05-14T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.11
772683,Malvern Wells,2023-05-14T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.54
772683,Malvern Wells,2023-05-14T09:20:00.000+00:00,feeder,05,N Current (RMS),A,36.6
772683,Malvern Wells,2023-05-14T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-05-14T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.4
772683,Malvern Wells,2023-05-14T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.9
772683,Malvern Wells,2023-05-14T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-14T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-05-14T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-14T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.91
772683,Malvern Wells,2023-05-14T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
772683,Malvern Wells,2023-05-14T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
772683,Malvern Wells,2023-05-14T09:20:00.000+00:00,feeder,04,N Current (RMS),A,36.8
772683,Malvern Wells,2023-05-14T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-05-14T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-05-14T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-05-14T09:20:00.000+00:00,transformer,,Temperature,C,14.4
772683,Malvern Wells,2023-05-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-05-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-05-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
772683,Malvern Wells,2023-05-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-05-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-05-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-05-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
772683,Malvern Wells,2023-05-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
772683,Malvern Wells,2023-05-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
772683,Malvern Wells,2023-05-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
772683,Malvern Wells,2023-05-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
772683,Malvern Wells,2023-05-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
772683,Malvern Wells,2023-05-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
772683,Malvern Wells,2023-05-14T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-05-14T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-14T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-14T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.5
772683,Malvern Wells,2023-05-14T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.72
772683,Malvern Wells,2023-05-14T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.53
772683,Malvern Wells,2023-05-14T09:10:00.000+00:00,feeder,05,N Current (RMS),A,35.2
772683,Malvern Wells,2023-05-14T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-05-14T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.6
772683,Malvern Wells,2023-05-14T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
772683,Malvern Wells,2023-05-14T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-05-14T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-14T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-14T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-05-14T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
772683,Malvern Wells,2023-05-14T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.8
772683,Malvern Wells,2023-05-14T09:10:00.000+00:00,feeder,04,N Current (RMS),A,35.1
772683,Malvern Wells,2023-05-14T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-05-14T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-05-14T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-05-14T09:10:00.000+00:00,transformer,,Temperature,C,14.3
772683,Malvern Wells,2023-05-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-05-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-05-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-05-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
772683,Malvern Wells,2023-05-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-05-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-05-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-05-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
772683,Malvern Wells,2023-05-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
772683,Malvern Wells,2023-05-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
772683,Malvern Wells,2023-05-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
772683,Malvern Wells,2023-05-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
772683,Malvern Wells,2023-05-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
772683,Malvern Wells,2023-05-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
772683,Malvern Wells,2023-05-14T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-05-14T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-14T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-14T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.71
772683,Malvern Wells,2023-05-14T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.13
772683,Malvern Wells,2023-05-14T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.09
772683,Malvern Wells,2023-05-14T09:00:00.000+00:00,feeder,05,N Current (RMS),A,49.1
772683,Malvern Wells,2023-05-14T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-05-14T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,50.8
772683,Malvern Wells,2023-05-14T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.5
772683,Malvern Wells,2023-05-14T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-05-14T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-05-14T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-05-14T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.84
772683,Malvern Wells,2023-05-14T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
772683,Malvern Wells,2023-05-14T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.85
772683,Malvern Wells,2023-05-14T09:00:00.000+00:00,feeder,04,N Current (RMS),A,48.8
772683,Malvern Wells,2023-05-14T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-05-14T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
772683,Malvern Wells,2023-05-14T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
772683,Malvern Wells,2023-05-14T09:00:00.000+00:00,transformer,,Temperature,C,14.2
772683,Malvern Wells,2023-05-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-05-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-05-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-05-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-05-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-05-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-05-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
772683,Malvern Wells,2023-05-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.63
772683,Malvern Wells,2023-05-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.95
772683,Malvern Wells,2023-05-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
772683,Malvern Wells,2023-05-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
772683,Malvern Wells,2023-05-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
772683,Malvern Wells,2023-05-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
772683,Malvern Wells,2023-05-14T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-05-14T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-14T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-14T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.13
772683,Malvern Wells,2023-05-14T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.91
772683,Malvern Wells,2023-05-14T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.37
772683,Malvern Wells,2023-05-14T08:50:00.000+00:00,feeder,05,N Current (RMS),A,49.9
772683,Malvern Wells,2023-05-14T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-05-14T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.4
772683,Malvern Wells,2023-05-14T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
772683,Malvern Wells,2023-05-14T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-14T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-14T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-05-14T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.91
772683,Malvern Wells,2023-05-14T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.33
772683,Malvern Wells,2023-05-14T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.32
772683,Malvern Wells,2023-05-14T08:50:00.000+00:00,feeder,04,N Current (RMS),A,50.4
772683,Malvern Wells,2023-05-14T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-05-14T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-05-14T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.6
772683,Malvern Wells,2023-05-14T08:50:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-05-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
772683,Malvern Wells,2023-05-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-05-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
772683,Malvern Wells,2023-05-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-05-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-05-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.05
772683,Malvern Wells,2023-05-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
772683,Malvern Wells,2023-05-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.7
772683,Malvern Wells,2023-05-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
772683,Malvern Wells,2023-05-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
772683,Malvern Wells,2023-05-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
772683,Malvern Wells,2023-05-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
772683,Malvern Wells,2023-05-14T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-05-14T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-14T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-14T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.78
772683,Malvern Wells,2023-05-14T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.68
772683,Malvern Wells,2023-05-14T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.04
772683,Malvern Wells,2023-05-14T08:40:00.000+00:00,feeder,05,N Current (RMS),A,51.5
772683,Malvern Wells,2023-05-14T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-05-14T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.5
772683,Malvern Wells,2023-05-14T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.8
772683,Malvern Wells,2023-05-14T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-14T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-14T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-05-14T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.59
772683,Malvern Wells,2023-05-14T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
772683,Malvern Wells,2023-05-14T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.81
772683,Malvern Wells,2023-05-14T08:40:00.000+00:00,feeder,04,N Current (RMS),A,53.7
772683,Malvern Wells,2023-05-14T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-05-14T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-05-14T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
772683,Malvern Wells,2023-05-14T08:40:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-05-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-05-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
772683,Malvern Wells,2023-05-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-05-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
772683,Malvern Wells,2023-05-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-05-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.37
772683,Malvern Wells,2023-05-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
772683,Malvern Wells,2023-05-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
772683,Malvern Wells,2023-05-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
772683,Malvern Wells,2023-05-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
772683,Malvern Wells,2023-05-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
772683,Malvern Wells,2023-05-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
772683,Malvern Wells,2023-05-14T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-05-14T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-05-14T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-05-14T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.33
772683,Malvern Wells,2023-05-14T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.19
772683,Malvern Wells,2023-05-14T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.28
772683,Malvern Wells,2023-05-14T08:30:00.000+00:00,feeder,05,N Current (RMS),A,45.8
772683,Malvern Wells,2023-05-14T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-05-14T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.2
772683,Malvern Wells,2023-05-14T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-05-14T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-14T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-14T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-14T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.96
772683,Malvern Wells,2023-05-14T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.7
772683,Malvern Wells,2023-05-14T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.03
772683,Malvern Wells,2023-05-14T08:30:00.000+00:00,feeder,04,N Current (RMS),A,46.9
772683,Malvern Wells,2023-05-14T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-05-14T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
772683,Malvern Wells,2023-05-14T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
772683,Malvern Wells,2023-05-14T08:30:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-05-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-05-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-05-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-05-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
772683,Malvern Wells,2023-05-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-05-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
772683,Malvern Wells,2023-05-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
772683,Malvern Wells,2023-05-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.31
772683,Malvern Wells,2023-05-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
772683,Malvern Wells,2023-05-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
772683,Malvern Wells,2023-05-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
772683,Malvern Wells,2023-05-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
772683,Malvern Wells,2023-05-14T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-05-14T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-14T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-14T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.85
772683,Malvern Wells,2023-05-14T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.33
772683,Malvern Wells,2023-05-14T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.63
772683,Malvern Wells,2023-05-14T08:20:00.000+00:00,feeder,05,N Current (RMS),A,78.0
772683,Malvern Wells,2023-05-14T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-05-14T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.4
772683,Malvern Wells,2023-05-14T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-05-14T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-05-14T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-14T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-05-14T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.61
772683,Malvern Wells,2023-05-14T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
772683,Malvern Wells,2023-05-14T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.7
772683,Malvern Wells,2023-05-14T08:20:00.000+00:00,feeder,04,N Current (RMS),A,77.3
772683,Malvern Wells,2023-05-14T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.5
772683,Malvern Wells,2023-05-14T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
772683,Malvern Wells,2023-05-14T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,91.7
772683,Malvern Wells,2023-05-14T08:20:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-05-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-05-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-05-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
772683,Malvern Wells,2023-05-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-05-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.47
772683,Malvern Wells,2023-05-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.25
772683,Malvern Wells,2023-05-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.33
772683,Malvern Wells,2023-05-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,155.2
772683,Malvern Wells,2023-05-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
772683,Malvern Wells,2023-05-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
772683,Malvern Wells,2023-05-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
772683,Malvern Wells,2023-05-14T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-05-14T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-14T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-14T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.91
772683,Malvern Wells,2023-05-14T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.89
772683,Malvern Wells,2023-05-14T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.05
772683,Malvern Wells,2023-05-14T08:10:00.000+00:00,feeder,05,N Current (RMS),A,58.5
772683,Malvern Wells,2023-05-14T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-05-14T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,62.2
772683,Malvern Wells,2023-05-14T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.0
772683,Malvern Wells,2023-05-14T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-14T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-05-14T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-05-14T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.44
772683,Malvern Wells,2023-05-14T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.35
772683,Malvern Wells,2023-05-14T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.46
772683,Malvern Wells,2023-05-14T08:10:00.000+00:00,feeder,04,N Current (RMS),A,57.6
772683,Malvern Wells,2023-05-14T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
