Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-14T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-05-14T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.7
772683,Malvern Wells,2023-05-14T08:10:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-05-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-05-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-05-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-05-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-05-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
772683,Malvern Wells,2023-05-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-05-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.35
772683,Malvern Wells,2023-05-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
772683,Malvern Wells,2023-05-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.51
772683,Malvern Wells,2023-05-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
772683,Malvern Wells,2023-05-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
772683,Malvern Wells,2023-05-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
772683,Malvern Wells,2023-05-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
772683,Malvern Wells,2023-05-14T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-14T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-05-14T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-05-14T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.49
772683,Malvern Wells,2023-05-14T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.24
772683,Malvern Wells,2023-05-14T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.11
772683,Malvern Wells,2023-05-14T08:00:00.000+00:00,feeder,05,N Current (RMS),A,69.0
772683,Malvern Wells,2023-05-14T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-05-14T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,67.8
772683,Malvern Wells,2023-05-14T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-05-14T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-14T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-05-14T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-05-14T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
772683,Malvern Wells,2023-05-14T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
772683,Malvern Wells,2023-05-14T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.32
772683,Malvern Wells,2023-05-14T08:00:00.000+00:00,feeder,04,N Current (RMS),A,68.4
772683,Malvern Wells,2023-05-14T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-05-14T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
772683,Malvern Wells,2023-05-14T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.0
772683,Malvern Wells,2023-05-14T08:00:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-05-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-05-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-05-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-05-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-05-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-05-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-05-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
772683,Malvern Wells,2023-05-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.32
772683,Malvern Wells,2023-05-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.43
772683,Malvern Wells,2023-05-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,137.5
772683,Malvern Wells,2023-05-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
772683,Malvern Wells,2023-05-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
772683,Malvern Wells,2023-05-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
772683,Malvern Wells,2023-05-14T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-05-14T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-14T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-14T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.4
772683,Malvern Wells,2023-05-14T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.4
772683,Malvern Wells,2023-05-14T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.06
772683,Malvern Wells,2023-05-14T07:50:00.000+00:00,feeder,05,N Current (RMS),A,56.9
772683,Malvern Wells,2023-05-14T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-05-14T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
772683,Malvern Wells,2023-05-14T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.5
772683,Malvern Wells,2023-05-14T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-05-14T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-14T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-14T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.43
772683,Malvern Wells,2023-05-14T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.07
772683,Malvern Wells,2023-05-14T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.23
772683,Malvern Wells,2023-05-14T07:50:00.000+00:00,feeder,04,N Current (RMS),A,56.1
772683,Malvern Wells,2023-05-14T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-05-14T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-05-14T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.7
772683,Malvern Wells,2023-05-14T07:50:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-05-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-05-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-05-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-05-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-05-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-05-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-05-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.82
772683,Malvern Wells,2023-05-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
772683,Malvern Wells,2023-05-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.3
772683,Malvern Wells,2023-05-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
772683,Malvern Wells,2023-05-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
772683,Malvern Wells,2023-05-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
772683,Malvern Wells,2023-05-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
772683,Malvern Wells,2023-05-14T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-05-14T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-14T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-05-14T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.09
772683,Malvern Wells,2023-05-14T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.49
772683,Malvern Wells,2023-05-14T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.82
772683,Malvern Wells,2023-05-14T07:40:00.000+00:00,feeder,05,N Current (RMS),A,48.8
772683,Malvern Wells,2023-05-14T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,64.1
772683,Malvern Wells,2023-05-14T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,82.4
772683,Malvern Wells,2023-05-14T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.3
772683,Malvern Wells,2023-05-14T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-14T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-05-14T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-05-14T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.5
772683,Malvern Wells,2023-05-14T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.17
772683,Malvern Wells,2023-05-14T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.17
772683,Malvern Wells,2023-05-14T07:40:00.000+00:00,feeder,04,N Current (RMS),A,49.4
772683,Malvern Wells,2023-05-14T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-05-14T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
772683,Malvern Wells,2023-05-14T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.5
772683,Malvern Wells,2023-05-14T07:40:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-05-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-05-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-05-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-05-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-05-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-05-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-05-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-05-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.59
772683,Malvern Wells,2023-05-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.65
772683,Malvern Wells,2023-05-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.98
772683,Malvern Wells,2023-05-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
772683,Malvern Wells,2023-05-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
772683,Malvern Wells,2023-05-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
772683,Malvern Wells,2023-05-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
772683,Malvern Wells,2023-05-14T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-05-14T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-05-14T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-05-14T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.48
772683,Malvern Wells,2023-05-14T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
772683,Malvern Wells,2023-05-14T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.76
772683,Malvern Wells,2023-05-14T07:30:00.000+00:00,feeder,05,N Current (RMS),A,54.8
772683,Malvern Wells,2023-05-14T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-05-14T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,60.3
772683,Malvern Wells,2023-05-14T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
772683,Malvern Wells,2023-05-14T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-14T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-05-14T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-05-14T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
772683,Malvern Wells,2023-05-14T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
772683,Malvern Wells,2023-05-14T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.34
772683,Malvern Wells,2023-05-14T07:30:00.000+00:00,feeder,04,N Current (RMS),A,54.4
772683,Malvern Wells,2023-05-14T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-05-14T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
772683,Malvern Wells,2023-05-14T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
772683,Malvern Wells,2023-05-14T07:30:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-05-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-05-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-05-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-05-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-05-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-05-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-05-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.09
772683,Malvern Wells,2023-05-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
772683,Malvern Wells,2023-05-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.11
772683,Malvern Wells,2023-05-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
772683,Malvern Wells,2023-05-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-05-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
772683,Malvern Wells,2023-05-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
772683,Malvern Wells,2023-05-14T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-05-14T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-05-14T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-14T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.79
772683,Malvern Wells,2023-05-14T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.11
772683,Malvern Wells,2023-05-14T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.39
772683,Malvern Wells,2023-05-14T07:20:00.000+00:00,feeder,05,N Current (RMS),A,74.1
772683,Malvern Wells,2023-05-14T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-05-14T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.7
772683,Malvern Wells,2023-05-14T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.0
772683,Malvern Wells,2023-05-14T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-05-14T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-14T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-14T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
772683,Malvern Wells,2023-05-14T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
772683,Malvern Wells,2023-05-14T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.57
772683,Malvern Wells,2023-05-14T07:20:00.000+00:00,feeder,04,N Current (RMS),A,73.5
772683,Malvern Wells,2023-05-14T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-05-14T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-05-14T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.0
772683,Malvern Wells,2023-05-14T07:20:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-05-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-05-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-05-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-05-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-05-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-05-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-05-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
772683,Malvern Wells,2023-05-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.19
772683,Malvern Wells,2023-05-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.96
772683,Malvern Wells,2023-05-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,147.6
772683,Malvern Wells,2023-05-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
772683,Malvern Wells,2023-05-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
772683,Malvern Wells,2023-05-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
772683,Malvern Wells,2023-05-14T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-05-14T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-05-14T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-14T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.52
772683,Malvern Wells,2023-05-14T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.08
772683,Malvern Wells,2023-05-14T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.75
772683,Malvern Wells,2023-05-14T07:10:00.000+00:00,feeder,05,N Current (RMS),A,75.4
772683,Malvern Wells,2023-05-14T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-05-14T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
772683,Malvern Wells,2023-05-14T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.9
772683,Malvern Wells,2023-05-14T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-14T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-14T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-05-14T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
772683,Malvern Wells,2023-05-14T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
772683,Malvern Wells,2023-05-14T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.4
772683,Malvern Wells,2023-05-14T07:10:00.000+00:00,feeder,04,N Current (RMS),A,75.0
772683,Malvern Wells,2023-05-14T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-05-14T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
772683,Malvern Wells,2023-05-14T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
772683,Malvern Wells,2023-05-14T07:10:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-05-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-05-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-05-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-05-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-05-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-05-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-05-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-05-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
772683,Malvern Wells,2023-05-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
772683,Malvern Wells,2023-05-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.15
772683,Malvern Wells,2023-05-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,150.5
772683,Malvern Wells,2023-05-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
772683,Malvern Wells,2023-05-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
772683,Malvern Wells,2023-05-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
772683,Malvern Wells,2023-05-14T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-05-14T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-14T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-05-14T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.3
772683,Malvern Wells,2023-05-14T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.65
772683,Malvern Wells,2023-05-14T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.63
772683,Malvern Wells,2023-05-14T07:00:00.000+00:00,feeder,05,N Current (RMS),A,67.7
772683,Malvern Wells,2023-05-14T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-05-14T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.2
772683,Malvern Wells,2023-05-14T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.7
772683,Malvern Wells,2023-05-14T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-05-14T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-05-14T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-05-14T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
772683,Malvern Wells,2023-05-14T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.98
772683,Malvern Wells,2023-05-14T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
772683,Malvern Wells,2023-05-14T07:00:00.000+00:00,feeder,04,N Current (RMS),A,67.2
772683,Malvern Wells,2023-05-14T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-05-14T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-05-14T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
772683,Malvern Wells,2023-05-14T07:00:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-05-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-05-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-05-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-05-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-05-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-05-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-05-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-05-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
772683,Malvern Wells,2023-05-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
772683,Malvern Wells,2023-05-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.63
772683,Malvern Wells,2023-05-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,134.9
772683,Malvern Wells,2023-05-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
772683,Malvern Wells,2023-05-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
772683,Malvern Wells,2023-05-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
772683,Malvern Wells,2023-05-14T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-05-14T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-14T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-14T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.82
772683,Malvern Wells,2023-05-14T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.63
772683,Malvern Wells,2023-05-14T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.49
772683,Malvern Wells,2023-05-14T06:50:00.000+00:00,feeder,05,N Current (RMS),A,64.8
772683,Malvern Wells,2023-05-14T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-05-14T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.6
772683,Malvern Wells,2023-05-14T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.3
772683,Malvern Wells,2023-05-14T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-14T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-05-14T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-14T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-05-14T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.11
772683,Malvern Wells,2023-05-14T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.58
772683,Malvern Wells,2023-05-14T06:50:00.000+00:00,feeder,04,N Current (RMS),A,64.7
772683,Malvern Wells,2023-05-14T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-05-14T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
772683,Malvern Wells,2023-05-14T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.7
772683,Malvern Wells,2023-05-14T06:50:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-05-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-05-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-05-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-05-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-05-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-05-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-05-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
772683,Malvern Wells,2023-05-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
772683,Malvern Wells,2023-05-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.08
772683,Malvern Wells,2023-05-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,129.5
772683,Malvern Wells,2023-05-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-05-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
772683,Malvern Wells,2023-05-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
772683,Malvern Wells,2023-05-14T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-05-14T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-14T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-14T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.56
772683,Malvern Wells,2023-05-14T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.59
772683,Malvern Wells,2023-05-14T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.92
772683,Malvern Wells,2023-05-14T06:40:00.000+00:00,feeder,05,N Current (RMS),A,46.7
772683,Malvern Wells,2023-05-14T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-05-14T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,63.5
772683,Malvern Wells,2023-05-14T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.8
772683,Malvern Wells,2023-05-14T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-14T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-14T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-14T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
772683,Malvern Wells,2023-05-14T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
772683,Malvern Wells,2023-05-14T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.35
772683,Malvern Wells,2023-05-14T06:40:00.000+00:00,feeder,04,N Current (RMS),A,46.4
772683,Malvern Wells,2023-05-14T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-05-14T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
772683,Malvern Wells,2023-05-14T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.6
772683,Malvern Wells,2023-05-14T06:40:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-05-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-05-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-05-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-05-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-05-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-05-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-05-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-05-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
772683,Malvern Wells,2023-05-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
772683,Malvern Wells,2023-05-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
772683,Malvern Wells,2023-05-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
772683,Malvern Wells,2023-05-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
772683,Malvern Wells,2023-05-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
772683,Malvern Wells,2023-05-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
772683,Malvern Wells,2023-05-14T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-05-14T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-05-14T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-14T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.81
772683,Malvern Wells,2023-05-14T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.72
772683,Malvern Wells,2023-05-14T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.54
772683,Malvern Wells,2023-05-14T06:30:00.000+00:00,feeder,05,N Current (RMS),A,54.2
772683,Malvern Wells,2023-05-14T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-05-14T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,60.6
772683,Malvern Wells,2023-05-14T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.4
772683,Malvern Wells,2023-05-14T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-14T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-14T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-14T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
772683,Malvern Wells,2023-05-14T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
772683,Malvern Wells,2023-05-14T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.05
772683,Malvern Wells,2023-05-14T06:30:00.000+00:00,feeder,04,N Current (RMS),A,54.3
772683,Malvern Wells,2023-05-14T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-05-14T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-05-14T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-05-14T06:30:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-05-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-05-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
772683,Malvern Wells,2023-05-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-05-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-05-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-05-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-05-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-05-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-05-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.01
772683,Malvern Wells,2023-05-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.89
772683,Malvern Wells,2023-05-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
772683,Malvern Wells,2023-05-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
772683,Malvern Wells,2023-05-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-05-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
772683,Malvern Wells,2023-05-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
772683,Malvern Wells,2023-05-14T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-14T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-14T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-14T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.45
772683,Malvern Wells,2023-05-14T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.04
772683,Malvern Wells,2023-05-14T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.8
772683,Malvern Wells,2023-05-14T06:20:00.000+00:00,feeder,05,N Current (RMS),A,55.0
772683,Malvern Wells,2023-05-14T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-05-14T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,76.4
772683,Malvern Wells,2023-05-14T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-05-14T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-14T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-14T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-05-14T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
772683,Malvern Wells,2023-05-14T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
772683,Malvern Wells,2023-05-14T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.8
772683,Malvern Wells,2023-05-14T06:20:00.000+00:00,feeder,04,N Current (RMS),A,55.0
772683,Malvern Wells,2023-05-14T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-05-14T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
772683,Malvern Wells,2023-05-14T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
772683,Malvern Wells,2023-05-14T06:20:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-05-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-05-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
772683,Malvern Wells,2023-05-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-05-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-05-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-05-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-05-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
772683,Malvern Wells,2023-05-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.57
772683,Malvern Wells,2023-05-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.6
772683,Malvern Wells,2023-05-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
772683,Malvern Wells,2023-05-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-05-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
772683,Malvern Wells,2023-05-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
772683,Malvern Wells,2023-05-14T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-05-14T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-14T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-14T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.77
772683,Malvern Wells,2023-05-14T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.74
772683,Malvern Wells,2023-05-14T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.19
772683,Malvern Wells,2023-05-14T06:10:00.000+00:00,feeder,05,N Current (RMS),A,58.5
772683,Malvern Wells,2023-05-14T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-05-14T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.3
772683,Malvern Wells,2023-05-14T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-05-14T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-14T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-14T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-14T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.62
772683,Malvern Wells,2023-05-14T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
772683,Malvern Wells,2023-05-14T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.57
772683,Malvern Wells,2023-05-14T06:10:00.000+00:00,feeder,04,N Current (RMS),A,57.9
772683,Malvern Wells,2023-05-14T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-05-14T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-05-14T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.7
772683,Malvern Wells,2023-05-14T06:10:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-05-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-05-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
772683,Malvern Wells,2023-05-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
772683,Malvern Wells,2023-05-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-05-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
772683,Malvern Wells,2023-05-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-05-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-05-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-05-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
772683,Malvern Wells,2023-05-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
772683,Malvern Wells,2023-05-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.76
772683,Malvern Wells,2023-05-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
772683,Malvern Wells,2023-05-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
772683,Malvern Wells,2023-05-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
772683,Malvern Wells,2023-05-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
772683,Malvern Wells,2023-05-14T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-14T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-14T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-05-14T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.78
772683,Malvern Wells,2023-05-14T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.43
772683,Malvern Wells,2023-05-14T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.64
772683,Malvern Wells,2023-05-14T06:00:00.000+00:00,feeder,05,N Current (RMS),A,54.8
772683,Malvern Wells,2023-05-14T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-05-14T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.1
772683,Malvern Wells,2023-05-14T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.6
772683,Malvern Wells,2023-05-14T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-14T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-14T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-14T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.63
772683,Malvern Wells,2023-05-14T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
772683,Malvern Wells,2023-05-14T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.45
772683,Malvern Wells,2023-05-14T06:00:00.000+00:00,feeder,04,N Current (RMS),A,54.4
772683,Malvern Wells,2023-05-14T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-05-14T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-05-14T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
772683,Malvern Wells,2023-05-14T06:00:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-05-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-05-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-05-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-05-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-05-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-05-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-05-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-05-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
772683,Malvern Wells,2023-05-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.26
772683,Malvern Wells,2023-05-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.1
772683,Malvern Wells,2023-05-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
772683,Malvern Wells,2023-05-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-05-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
772683,Malvern Wells,2023-05-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
772683,Malvern Wells,2023-05-14T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-14T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-14T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-14T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.14
772683,Malvern Wells,2023-05-14T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.87
772683,Malvern Wells,2023-05-14T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.7
772683,Malvern Wells,2023-05-14T05:50:00.000+00:00,feeder,05,N Current (RMS),A,56.1
772683,Malvern Wells,2023-05-14T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-05-14T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.2
772683,Malvern Wells,2023-05-14T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-05-14T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-14T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-14T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-05-14T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
772683,Malvern Wells,2023-05-14T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
772683,Malvern Wells,2023-05-14T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.49
772683,Malvern Wells,2023-05-14T05:50:00.000+00:00,feeder,04,N Current (RMS),A,55.6
772683,Malvern Wells,2023-05-14T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-05-14T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
772683,Malvern Wells,2023-05-14T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-05-14T05:50:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-05-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-05-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-05-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-05-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-05-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-05-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-05-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-05-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-05-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
772683,Malvern Wells,2023-05-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
772683,Malvern Wells,2023-05-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.19
772683,Malvern Wells,2023-05-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,111.7
772683,Malvern Wells,2023-05-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-05-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
772683,Malvern Wells,2023-05-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
772683,Malvern Wells,2023-05-14T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-05-14T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-05-14T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-05-14T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.18
772683,Malvern Wells,2023-05-14T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.13
772683,Malvern Wells,2023-05-14T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.78
772683,Malvern Wells,2023-05-14T05:40:00.000+00:00,feeder,05,N Current (RMS),A,54.0
772683,Malvern Wells,2023-05-14T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-05-14T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.7
772683,Malvern Wells,2023-05-14T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-05-14T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-14T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-05-14T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-05-14T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
772683,Malvern Wells,2023-05-14T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.77
772683,Malvern Wells,2023-05-14T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.8
772683,Malvern Wells,2023-05-14T05:40:00.000+00:00,feeder,04,N Current (RMS),A,53.8
772683,Malvern Wells,2023-05-14T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-05-14T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
