Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-14T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
772683,Malvern Wells,2023-05-14T05:40:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-05-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-05-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-05-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
772683,Malvern Wells,2023-05-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-05-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-05-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-05-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-05-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-05-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
772683,Malvern Wells,2023-05-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
772683,Malvern Wells,2023-05-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
772683,Malvern Wells,2023-05-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
772683,Malvern Wells,2023-05-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-05-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
772683,Malvern Wells,2023-05-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
772683,Malvern Wells,2023-05-14T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-14T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-05-14T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-14T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.26
772683,Malvern Wells,2023-05-14T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.75
772683,Malvern Wells,2023-05-14T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.17
772683,Malvern Wells,2023-05-14T05:30:00.000+00:00,feeder,05,N Current (RMS),A,73.2
772683,Malvern Wells,2023-05-14T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-05-14T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.9
772683,Malvern Wells,2023-05-14T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,69.7
772683,Malvern Wells,2023-05-14T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-14T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-05-14T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-05-14T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
772683,Malvern Wells,2023-05-14T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
772683,Malvern Wells,2023-05-14T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.68
772683,Malvern Wells,2023-05-14T05:30:00.000+00:00,feeder,04,N Current (RMS),A,72.7
772683,Malvern Wells,2023-05-14T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-05-14T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-05-14T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
772683,Malvern Wells,2023-05-14T05:30:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-05-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-05-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-05-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-05-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-05-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-05-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-05-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
772683,Malvern Wells,2023-05-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
772683,Malvern Wells,2023-05-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.85
772683,Malvern Wells,2023-05-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,146.0
772683,Malvern Wells,2023-05-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-05-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
772683,Malvern Wells,2023-05-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
772683,Malvern Wells,2023-05-14T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-05-14T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-14T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-05-14T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.2
772683,Malvern Wells,2023-05-14T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.75
772683,Malvern Wells,2023-05-14T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.91
772683,Malvern Wells,2023-05-14T05:20:00.000+00:00,feeder,05,N Current (RMS),A,73.8
772683,Malvern Wells,2023-05-14T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-05-14T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.2
772683,Malvern Wells,2023-05-14T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-05-14T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-05-14T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-05-14T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-05-14T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.63
772683,Malvern Wells,2023-05-14T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
772683,Malvern Wells,2023-05-14T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.01
772683,Malvern Wells,2023-05-14T05:20:00.000+00:00,feeder,04,N Current (RMS),A,73.3
772683,Malvern Wells,2023-05-14T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-05-14T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-05-14T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.7
772683,Malvern Wells,2023-05-14T05:20:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-05-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
772683,Malvern Wells,2023-05-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
772683,Malvern Wells,2023-05-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-05-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-05-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-05-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-05-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
772683,Malvern Wells,2023-05-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.74
772683,Malvern Wells,2023-05-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.92
772683,Malvern Wells,2023-05-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,147.1
772683,Malvern Wells,2023-05-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-05-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
772683,Malvern Wells,2023-05-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
772683,Malvern Wells,2023-05-14T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-14T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-05-14T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-14T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.81
772683,Malvern Wells,2023-05-14T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.64
772683,Malvern Wells,2023-05-14T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.15
772683,Malvern Wells,2023-05-14T05:10:00.000+00:00,feeder,05,N Current (RMS),A,54.3
772683,Malvern Wells,2023-05-14T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-05-14T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.6
772683,Malvern Wells,2023-05-14T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.3
772683,Malvern Wells,2023-05-14T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-14T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-05-14T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-05-14T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.36
772683,Malvern Wells,2023-05-14T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
772683,Malvern Wells,2023-05-14T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.59
772683,Malvern Wells,2023-05-14T05:10:00.000+00:00,feeder,04,N Current (RMS),A,54.0
772683,Malvern Wells,2023-05-14T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-05-14T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
772683,Malvern Wells,2023-05-14T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-05-14T05:10:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-05-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-05-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
772683,Malvern Wells,2023-05-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
772683,Malvern Wells,2023-05-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
772683,Malvern Wells,2023-05-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-05-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-05-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
772683,Malvern Wells,2023-05-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.17
772683,Malvern Wells,2023-05-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
772683,Malvern Wells,2023-05-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.73
772683,Malvern Wells,2023-05-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
772683,Malvern Wells,2023-05-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-05-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
772683,Malvern Wells,2023-05-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-05-14T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-05-14T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-05-14T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-14T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.6
772683,Malvern Wells,2023-05-14T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.48
772683,Malvern Wells,2023-05-14T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.59
772683,Malvern Wells,2023-05-14T05:00:00.000+00:00,feeder,05,N Current (RMS),A,57.6
772683,Malvern Wells,2023-05-14T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-05-14T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.1
772683,Malvern Wells,2023-05-14T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.1
772683,Malvern Wells,2023-05-14T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-14T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-05-14T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-14T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
772683,Malvern Wells,2023-05-14T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
772683,Malvern Wells,2023-05-14T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.01
772683,Malvern Wells,2023-05-14T05:00:00.000+00:00,feeder,04,N Current (RMS),A,57.3
772683,Malvern Wells,2023-05-14T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-05-14T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-05-14T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-05-14T05:00:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-05-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
772683,Malvern Wells,2023-05-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-05-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
772683,Malvern Wells,2023-05-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
772683,Malvern Wells,2023-05-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-05-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-05-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-05-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
772683,Malvern Wells,2023-05-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
772683,Malvern Wells,2023-05-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.6
772683,Malvern Wells,2023-05-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
772683,Malvern Wells,2023-05-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-05-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
772683,Malvern Wells,2023-05-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
772683,Malvern Wells,2023-05-14T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-05-14T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-14T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-14T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.91
772683,Malvern Wells,2023-05-14T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.89
772683,Malvern Wells,2023-05-14T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.73
772683,Malvern Wells,2023-05-14T04:50:00.000+00:00,feeder,05,N Current (RMS),A,59.8
772683,Malvern Wells,2023-05-14T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-05-14T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.9
772683,Malvern Wells,2023-05-14T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
772683,Malvern Wells,2023-05-14T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-05-14T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-05-14T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-05-14T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
772683,Malvern Wells,2023-05-14T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
772683,Malvern Wells,2023-05-14T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.92
772683,Malvern Wells,2023-05-14T04:50:00.000+00:00,feeder,04,N Current (RMS),A,59.4
772683,Malvern Wells,2023-05-14T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-05-14T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-05-14T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.2
772683,Malvern Wells,2023-05-14T04:50:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-05-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
772683,Malvern Wells,2023-05-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
772683,Malvern Wells,2023-05-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-05-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-05-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-05-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
772683,Malvern Wells,2023-05-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
772683,Malvern Wells,2023-05-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.02
772683,Malvern Wells,2023-05-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
772683,Malvern Wells,2023-05-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
772683,Malvern Wells,2023-05-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-05-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
772683,Malvern Wells,2023-05-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
772683,Malvern Wells,2023-05-14T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-05-14T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-05-14T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-14T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.18
772683,Malvern Wells,2023-05-14T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.21
772683,Malvern Wells,2023-05-14T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.76
772683,Malvern Wells,2023-05-14T04:40:00.000+00:00,feeder,05,N Current (RMS),A,46.5
772683,Malvern Wells,2023-05-14T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-05-14T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.3
772683,Malvern Wells,2023-05-14T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
772683,Malvern Wells,2023-05-14T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-05-14T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-14T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-05-14T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
772683,Malvern Wells,2023-05-14T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
772683,Malvern Wells,2023-05-14T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.62
772683,Malvern Wells,2023-05-14T04:40:00.000+00:00,feeder,04,N Current (RMS),A,46.0
772683,Malvern Wells,2023-05-14T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-05-14T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-05-14T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-05-14T04:40:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-05-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-05-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-05-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-05-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-05-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-05-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-05-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-05-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
772683,Malvern Wells,2023-05-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.06
772683,Malvern Wells,2023-05-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
772683,Malvern Wells,2023-05-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
772683,Malvern Wells,2023-05-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
772683,Malvern Wells,2023-05-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
772683,Malvern Wells,2023-05-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
772683,Malvern Wells,2023-05-14T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-14T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-05-14T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-05-14T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.65
772683,Malvern Wells,2023-05-14T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.23
772683,Malvern Wells,2023-05-14T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.87
772683,Malvern Wells,2023-05-14T04:30:00.000+00:00,feeder,05,N Current (RMS),A,46.5
772683,Malvern Wells,2023-05-14T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-05-14T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
772683,Malvern Wells,2023-05-14T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
772683,Malvern Wells,2023-05-14T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-05-14T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-14T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-05-14T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.39
772683,Malvern Wells,2023-05-14T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
772683,Malvern Wells,2023-05-14T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.28
772683,Malvern Wells,2023-05-14T04:30:00.000+00:00,feeder,04,N Current (RMS),A,46.0
772683,Malvern Wells,2023-05-14T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-05-14T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-05-14T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.6
772683,Malvern Wells,2023-05-14T04:30:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-05-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-05-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-05-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-05-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-05-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-05-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-05-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-05-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-05-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
772683,Malvern Wells,2023-05-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.91
772683,Malvern Wells,2023-05-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.16
772683,Malvern Wells,2023-05-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
772683,Malvern Wells,2023-05-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
772683,Malvern Wells,2023-05-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
772683,Malvern Wells,2023-05-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
772683,Malvern Wells,2023-05-14T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-05-14T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-05-14T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-14T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.34
772683,Malvern Wells,2023-05-14T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.48
772683,Malvern Wells,2023-05-14T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.5
772683,Malvern Wells,2023-05-14T04:20:00.000+00:00,feeder,05,N Current (RMS),A,31.3
772683,Malvern Wells,2023-05-14T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-05-14T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.2
772683,Malvern Wells,2023-05-14T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
772683,Malvern Wells,2023-05-14T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-05-14T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-14T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-05-14T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.73
772683,Malvern Wells,2023-05-14T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
772683,Malvern Wells,2023-05-14T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.42
772683,Malvern Wells,2023-05-14T04:20:00.000+00:00,feeder,04,N Current (RMS),A,31.6
772683,Malvern Wells,2023-05-14T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-05-14T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-05-14T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
772683,Malvern Wells,2023-05-14T04:20:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-05-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-05-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-05-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-05-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-05-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-05-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-05-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
772683,Malvern Wells,2023-05-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
772683,Malvern Wells,2023-05-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.6
772683,Malvern Wells,2023-05-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
772683,Malvern Wells,2023-05-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
772683,Malvern Wells,2023-05-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
772683,Malvern Wells,2023-05-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
772683,Malvern Wells,2023-05-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
772683,Malvern Wells,2023-05-14T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-14T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-05-14T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-05-14T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.24
772683,Malvern Wells,2023-05-14T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.64
772683,Malvern Wells,2023-05-14T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.34
772683,Malvern Wells,2023-05-14T04:10:00.000+00:00,feeder,05,N Current (RMS),A,33.9
772683,Malvern Wells,2023-05-14T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-05-14T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
772683,Malvern Wells,2023-05-14T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
772683,Malvern Wells,2023-05-14T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-14T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-05-14T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-14T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.43
772683,Malvern Wells,2023-05-14T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
772683,Malvern Wells,2023-05-14T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.94
772683,Malvern Wells,2023-05-14T04:10:00.000+00:00,feeder,04,N Current (RMS),A,34.5
772683,Malvern Wells,2023-05-14T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-05-14T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
772683,Malvern Wells,2023-05-14T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
772683,Malvern Wells,2023-05-14T04:10:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-05-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-05-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-05-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-05-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-05-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-05-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-05-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-05-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
772683,Malvern Wells,2023-05-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
772683,Malvern Wells,2023-05-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
772683,Malvern Wells,2023-05-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
772683,Malvern Wells,2023-05-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
772683,Malvern Wells,2023-05-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
772683,Malvern Wells,2023-05-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
772683,Malvern Wells,2023-05-14T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-05-14T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-05-14T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-05-14T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.21
772683,Malvern Wells,2023-05-14T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.85
772683,Malvern Wells,2023-05-14T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.57
772683,Malvern Wells,2023-05-14T04:00:00.000+00:00,feeder,05,N Current (RMS),A,37.6
772683,Malvern Wells,2023-05-14T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-05-14T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-05-14T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
772683,Malvern Wells,2023-05-14T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-05-14T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-14T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-05-14T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.09
772683,Malvern Wells,2023-05-14T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.58
772683,Malvern Wells,2023-05-14T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.32
772683,Malvern Wells,2023-05-14T04:00:00.000+00:00,feeder,04,N Current (RMS),A,38.3
772683,Malvern Wells,2023-05-14T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-05-14T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
772683,Malvern Wells,2023-05-14T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
772683,Malvern Wells,2023-05-14T04:00:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-05-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-05-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-05-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-05-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-05-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-05-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
772683,Malvern Wells,2023-05-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
772683,Malvern Wells,2023-05-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
772683,Malvern Wells,2023-05-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
772683,Malvern Wells,2023-05-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
772683,Malvern Wells,2023-05-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
772683,Malvern Wells,2023-05-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
772683,Malvern Wells,2023-05-14T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-05-14T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-14T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-14T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.12
772683,Malvern Wells,2023-05-14T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.95
772683,Malvern Wells,2023-05-14T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.64
772683,Malvern Wells,2023-05-14T03:50:00.000+00:00,feeder,05,N Current (RMS),A,29.8
772683,Malvern Wells,2023-05-14T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.9
772683,Malvern Wells,2023-05-14T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.8
772683,Malvern Wells,2023-05-14T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
772683,Malvern Wells,2023-05-14T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-05-14T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-14T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-05-14T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.9
772683,Malvern Wells,2023-05-14T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.51
772683,Malvern Wells,2023-05-14T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.34
772683,Malvern Wells,2023-05-14T03:50:00.000+00:00,feeder,04,N Current (RMS),A,30.2
772683,Malvern Wells,2023-05-14T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-05-14T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
772683,Malvern Wells,2023-05-14T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
772683,Malvern Wells,2023-05-14T03:50:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-05-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-05-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
772683,Malvern Wells,2023-05-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-05-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
772683,Malvern Wells,2023-05-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
772683,Malvern Wells,2023-05-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-05-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-05-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-05-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
772683,Malvern Wells,2023-05-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
772683,Malvern Wells,2023-05-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
772683,Malvern Wells,2023-05-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
772683,Malvern Wells,2023-05-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
772683,Malvern Wells,2023-05-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
772683,Malvern Wells,2023-05-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
772683,Malvern Wells,2023-05-14T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-05-14T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-05-14T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-05-14T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.25
772683,Malvern Wells,2023-05-14T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.9
772683,Malvern Wells,2023-05-14T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.72
772683,Malvern Wells,2023-05-14T03:40:00.000+00:00,feeder,05,N Current (RMS),A,29.4
772683,Malvern Wells,2023-05-14T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-05-14T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.3
772683,Malvern Wells,2023-05-14T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.0
772683,Malvern Wells,2023-05-14T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-14T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-05-14T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-05-14T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.2
772683,Malvern Wells,2023-05-14T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
772683,Malvern Wells,2023-05-14T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.38
772683,Malvern Wells,2023-05-14T03:40:00.000+00:00,feeder,04,N Current (RMS),A,29.4
772683,Malvern Wells,2023-05-14T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
772683,Malvern Wells,2023-05-14T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-05-14T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
772683,Malvern Wells,2023-05-14T03:40:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-05-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
772683,Malvern Wells,2023-05-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
772683,Malvern Wells,2023-05-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
772683,Malvern Wells,2023-05-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-05-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-05-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
772683,Malvern Wells,2023-05-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
772683,Malvern Wells,2023-05-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
772683,Malvern Wells,2023-05-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
772683,Malvern Wells,2023-05-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
772683,Malvern Wells,2023-05-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
772683,Malvern Wells,2023-05-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
772683,Malvern Wells,2023-05-14T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-14T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-05-14T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-05-14T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.56
772683,Malvern Wells,2023-05-14T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.68
772683,Malvern Wells,2023-05-14T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.12
772683,Malvern Wells,2023-05-14T03:30:00.000+00:00,feeder,05,N Current (RMS),A,29.8
772683,Malvern Wells,2023-05-14T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-05-14T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.7
772683,Malvern Wells,2023-05-14T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
772683,Malvern Wells,2023-05-14T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-14T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-05-14T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-05-14T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.95
772683,Malvern Wells,2023-05-14T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.77
772683,Malvern Wells,2023-05-14T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.83
772683,Malvern Wells,2023-05-14T03:30:00.000+00:00,feeder,04,N Current (RMS),A,30.7
772683,Malvern Wells,2023-05-14T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-05-14T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-05-14T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
772683,Malvern Wells,2023-05-14T03:30:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-05-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
772683,Malvern Wells,2023-05-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-05-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
772683,Malvern Wells,2023-05-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
772683,Malvern Wells,2023-05-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-05-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
772683,Malvern Wells,2023-05-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
772683,Malvern Wells,2023-05-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
772683,Malvern Wells,2023-05-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.94
772683,Malvern Wells,2023-05-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
772683,Malvern Wells,2023-05-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
772683,Malvern Wells,2023-05-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
772683,Malvern Wells,2023-05-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
772683,Malvern Wells,2023-05-14T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-14T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-05-14T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-14T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.98
772683,Malvern Wells,2023-05-14T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.74
772683,Malvern Wells,2023-05-14T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.91
772683,Malvern Wells,2023-05-14T03:20:00.000+00:00,feeder,05,N Current (RMS),A,26.2
772683,Malvern Wells,2023-05-14T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-05-14T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.6
772683,Malvern Wells,2023-05-14T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
772683,Malvern Wells,2023-05-14T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-14T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-05-14T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-14T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.35
772683,Malvern Wells,2023-05-14T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
772683,Malvern Wells,2023-05-14T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.58
772683,Malvern Wells,2023-05-14T03:20:00.000+00:00,feeder,04,N Current (RMS),A,26.6
772683,Malvern Wells,2023-05-14T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-05-14T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-05-14T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-05-14T03:20:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-05-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-05-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-05-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-05-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-05-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-05-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.33
772683,Malvern Wells,2023-05-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
772683,Malvern Wells,2023-05-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.49
772683,Malvern Wells,2023-05-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
772683,Malvern Wells,2023-05-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
772683,Malvern Wells,2023-05-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
772683,Malvern Wells,2023-05-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
772683,Malvern Wells,2023-05-14T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-05-14T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-05-14T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-14T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.52
772683,Malvern Wells,2023-05-14T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.67
772683,Malvern Wells,2023-05-14T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.1
772683,Malvern Wells,2023-05-14T03:10:00.000+00:00,feeder,05,N Current (RMS),A,26.5
772683,Malvern Wells,2023-05-14T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-05-14T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.7
772683,Malvern Wells,2023-05-14T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
772683,Malvern Wells,2023-05-14T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-14T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-05-14T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-05-14T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.32
772683,Malvern Wells,2023-05-14T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
772683,Malvern Wells,2023-05-14T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.89
772683,Malvern Wells,2023-05-14T03:10:00.000+00:00,feeder,04,N Current (RMS),A,26.9
772683,Malvern Wells,2023-05-14T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-05-14T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
772683,Malvern Wells,2023-05-14T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
