Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-14T03:10:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-05-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-05-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-05-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-05-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-05-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-05-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-05-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-05-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
772683,Malvern Wells,2023-05-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
772683,Malvern Wells,2023-05-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
772683,Malvern Wells,2023-05-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
772683,Malvern Wells,2023-05-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
772683,Malvern Wells,2023-05-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
772683,Malvern Wells,2023-05-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
772683,Malvern Wells,2023-05-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
772683,Malvern Wells,2023-05-14T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-14T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-05-14T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-05-14T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.38
772683,Malvern Wells,2023-05-14T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.05
772683,Malvern Wells,2023-05-14T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.97
772683,Malvern Wells,2023-05-14T03:00:00.000+00:00,feeder,05,N Current (RMS),A,27.3
772683,Malvern Wells,2023-05-14T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-05-14T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,50.8
772683,Malvern Wells,2023-05-14T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
772683,Malvern Wells,2023-05-14T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-05-14T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-05-14T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-05-14T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.34
772683,Malvern Wells,2023-05-14T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
772683,Malvern Wells,2023-05-14T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.61
772683,Malvern Wells,2023-05-14T03:00:00.000+00:00,feeder,04,N Current (RMS),A,27.5
772683,Malvern Wells,2023-05-14T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-05-14T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-05-14T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
772683,Malvern Wells,2023-05-14T03:00:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-05-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-05-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-05-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-05-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-05-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-05-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-05-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-05-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-05-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
772683,Malvern Wells,2023-05-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
772683,Malvern Wells,2023-05-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
772683,Malvern Wells,2023-05-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
772683,Malvern Wells,2023-05-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
772683,Malvern Wells,2023-05-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
772683,Malvern Wells,2023-05-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
772683,Malvern Wells,2023-05-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-05-14T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-05-14T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-05-14T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-05-14T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.15
772683,Malvern Wells,2023-05-14T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.84
772683,Malvern Wells,2023-05-14T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.66
772683,Malvern Wells,2023-05-14T02:50:00.000+00:00,feeder,05,N Current (RMS),A,29.8
772683,Malvern Wells,2023-05-14T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-05-14T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.3
772683,Malvern Wells,2023-05-14T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.8
772683,Malvern Wells,2023-05-14T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-14T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-05-14T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-05-14T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.26
772683,Malvern Wells,2023-05-14T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
772683,Malvern Wells,2023-05-14T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.52
772683,Malvern Wells,2023-05-14T02:50:00.000+00:00,feeder,04,N Current (RMS),A,29.8
772683,Malvern Wells,2023-05-14T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-05-14T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
772683,Malvern Wells,2023-05-14T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
772683,Malvern Wells,2023-05-14T02:50:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-05-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-05-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-05-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-05-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-05-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
772683,Malvern Wells,2023-05-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.42
772683,Malvern Wells,2023-05-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
772683,Malvern Wells,2023-05-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.18
772683,Malvern Wells,2023-05-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
772683,Malvern Wells,2023-05-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-05-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
772683,Malvern Wells,2023-05-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
772683,Malvern Wells,2023-05-14T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-05-14T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-05-14T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-14T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.53
772683,Malvern Wells,2023-05-14T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.1
772683,Malvern Wells,2023-05-14T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.06
772683,Malvern Wells,2023-05-14T02:40:00.000+00:00,feeder,05,N Current (RMS),A,35.5
772683,Malvern Wells,2023-05-14T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-05-14T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.0
772683,Malvern Wells,2023-05-14T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
772683,Malvern Wells,2023-05-14T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-05-14T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-14T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-05-14T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.25
772683,Malvern Wells,2023-05-14T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
772683,Malvern Wells,2023-05-14T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.82
772683,Malvern Wells,2023-05-14T02:40:00.000+00:00,feeder,04,N Current (RMS),A,35.1
772683,Malvern Wells,2023-05-14T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-05-14T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
772683,Malvern Wells,2023-05-14T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-05-14T02:40:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-05-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-05-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-05-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-05-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-05-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-05-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-05-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-05-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-05-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
772683,Malvern Wells,2023-05-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
772683,Malvern Wells,2023-05-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
772683,Malvern Wells,2023-05-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
772683,Malvern Wells,2023-05-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
772683,Malvern Wells,2023-05-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
772683,Malvern Wells,2023-05-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-05-14T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-05-14T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-05-14T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-14T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.16
772683,Malvern Wells,2023-05-14T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.3
772683,Malvern Wells,2023-05-14T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.08
772683,Malvern Wells,2023-05-14T02:30:00.000+00:00,feeder,05,N Current (RMS),A,36.7
772683,Malvern Wells,2023-05-14T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-05-14T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.2
772683,Malvern Wells,2023-05-14T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
772683,Malvern Wells,2023-05-14T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-14T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-05-14T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-05-14T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.25
772683,Malvern Wells,2023-05-14T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
772683,Malvern Wells,2023-05-14T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.8
772683,Malvern Wells,2023-05-14T02:30:00.000+00:00,feeder,04,N Current (RMS),A,36.4
772683,Malvern Wells,2023-05-14T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-05-14T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-05-14T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-05-14T02:30:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-05-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-05-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-05-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-05-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-05-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-05-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-05-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-05-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
772683,Malvern Wells,2023-05-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
772683,Malvern Wells,2023-05-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
772683,Malvern Wells,2023-05-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
772683,Malvern Wells,2023-05-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
772683,Malvern Wells,2023-05-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
772683,Malvern Wells,2023-05-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
772683,Malvern Wells,2023-05-14T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-05-14T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-14T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-05-14T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.57
772683,Malvern Wells,2023-05-14T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.25
772683,Malvern Wells,2023-05-14T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.22
772683,Malvern Wells,2023-05-14T02:20:00.000+00:00,feeder,05,N Current (RMS),A,30.3
772683,Malvern Wells,2023-05-14T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-05-14T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.2
772683,Malvern Wells,2023-05-14T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
772683,Malvern Wells,2023-05-14T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-14T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-14T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-14T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.44
772683,Malvern Wells,2023-05-14T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.38
772683,Malvern Wells,2023-05-14T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.84
772683,Malvern Wells,2023-05-14T02:20:00.000+00:00,feeder,04,N Current (RMS),A,30.8
772683,Malvern Wells,2023-05-14T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-05-14T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
772683,Malvern Wells,2023-05-14T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
772683,Malvern Wells,2023-05-14T02:20:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-05-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-05-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-05-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-05-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-05-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-05-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-05-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
772683,Malvern Wells,2023-05-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
772683,Malvern Wells,2023-05-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.06
772683,Malvern Wells,2023-05-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
772683,Malvern Wells,2023-05-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-05-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
772683,Malvern Wells,2023-05-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
772683,Malvern Wells,2023-05-14T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-14T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-05-14T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-14T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.61
772683,Malvern Wells,2023-05-14T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.58
772683,Malvern Wells,2023-05-14T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.09
772683,Malvern Wells,2023-05-14T02:10:00.000+00:00,feeder,05,N Current (RMS),A,27.4
772683,Malvern Wells,2023-05-14T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-05-14T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,59.5
772683,Malvern Wells,2023-05-14T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
772683,Malvern Wells,2023-05-14T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-14T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-05-14T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-05-14T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.58
772683,Malvern Wells,2023-05-14T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
772683,Malvern Wells,2023-05-14T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.35
772683,Malvern Wells,2023-05-14T02:10:00.000+00:00,feeder,04,N Current (RMS),A,28.1
772683,Malvern Wells,2023-05-14T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-05-14T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
772683,Malvern Wells,2023-05-14T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
772683,Malvern Wells,2023-05-14T02:10:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-05-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-05-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-05-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-05-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-05-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-05-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-05-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-05-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
772683,Malvern Wells,2023-05-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
772683,Malvern Wells,2023-05-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
772683,Malvern Wells,2023-05-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
772683,Malvern Wells,2023-05-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-05-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
772683,Malvern Wells,2023-05-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-05-14T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-05-14T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-14T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-14T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.34
772683,Malvern Wells,2023-05-14T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.34
772683,Malvern Wells,2023-05-14T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.27
772683,Malvern Wells,2023-05-14T02:00:00.000+00:00,feeder,05,N Current (RMS),A,25.9
772683,Malvern Wells,2023-05-14T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-05-14T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.8
772683,Malvern Wells,2023-05-14T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.9
772683,Malvern Wells,2023-05-14T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-14T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-05-14T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-05-14T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.64
772683,Malvern Wells,2023-05-14T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.62
772683,Malvern Wells,2023-05-14T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.66
772683,Malvern Wells,2023-05-14T02:00:00.000+00:00,feeder,04,N Current (RMS),A,26.3
772683,Malvern Wells,2023-05-14T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-05-14T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-05-14T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
772683,Malvern Wells,2023-05-14T02:00:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-05-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-05-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-05-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-05-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-05-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-05-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-05-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
772683,Malvern Wells,2023-05-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
772683,Malvern Wells,2023-05-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.94
772683,Malvern Wells,2023-05-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
772683,Malvern Wells,2023-05-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-05-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
772683,Malvern Wells,2023-05-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-05-14T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-05-14T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-05-14T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-05-14T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.3
772683,Malvern Wells,2023-05-14T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.34
772683,Malvern Wells,2023-05-14T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.91
772683,Malvern Wells,2023-05-14T01:50:00.000+00:00,feeder,05,N Current (RMS),A,26.1
772683,Malvern Wells,2023-05-14T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-05-14T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.7
772683,Malvern Wells,2023-05-14T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.9
772683,Malvern Wells,2023-05-14T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-14T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-14T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-05-14T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.49
772683,Malvern Wells,2023-05-14T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
772683,Malvern Wells,2023-05-14T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
772683,Malvern Wells,2023-05-14T01:50:00.000+00:00,feeder,04,N Current (RMS),A,26.2
772683,Malvern Wells,2023-05-14T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-05-14T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-05-14T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
772683,Malvern Wells,2023-05-14T01:50:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-05-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-05-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-05-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-05-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-05-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-05-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-05-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-05-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-05-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.78
772683,Malvern Wells,2023-05-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
772683,Malvern Wells,2023-05-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.68
772683,Malvern Wells,2023-05-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
772683,Malvern Wells,2023-05-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
772683,Malvern Wells,2023-05-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
772683,Malvern Wells,2023-05-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-05-14T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-05-14T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-05-14T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-05-14T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.92
772683,Malvern Wells,2023-05-14T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.38
772683,Malvern Wells,2023-05-14T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.8
772683,Malvern Wells,2023-05-14T01:40:00.000+00:00,feeder,05,N Current (RMS),A,29.9
772683,Malvern Wells,2023-05-14T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-05-14T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.4
772683,Malvern Wells,2023-05-14T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
772683,Malvern Wells,2023-05-14T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-05-14T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-05-14T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-05-14T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.82
772683,Malvern Wells,2023-05-14T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
772683,Malvern Wells,2023-05-14T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.37
772683,Malvern Wells,2023-05-14T01:40:00.000+00:00,feeder,04,N Current (RMS),A,29.9
772683,Malvern Wells,2023-05-14T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-05-14T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-05-14T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
772683,Malvern Wells,2023-05-14T01:40:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-05-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
772683,Malvern Wells,2023-05-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-05-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
772683,Malvern Wells,2023-05-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
772683,Malvern Wells,2023-05-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-05-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-05-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-05-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
772683,Malvern Wells,2023-05-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
772683,Malvern Wells,2023-05-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
772683,Malvern Wells,2023-05-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
772683,Malvern Wells,2023-05-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
772683,Malvern Wells,2023-05-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
772683,Malvern Wells,2023-05-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
772683,Malvern Wells,2023-05-14T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-05-14T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-05-14T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-05-14T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.63
772683,Malvern Wells,2023-05-14T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.97
772683,Malvern Wells,2023-05-14T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.51
772683,Malvern Wells,2023-05-14T01:30:00.000+00:00,feeder,05,N Current (RMS),A,26.3
772683,Malvern Wells,2023-05-14T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-05-14T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.4
772683,Malvern Wells,2023-05-14T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
772683,Malvern Wells,2023-05-14T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-05-14T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-05-14T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-05-14T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.83
772683,Malvern Wells,2023-05-14T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
772683,Malvern Wells,2023-05-14T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.42
772683,Malvern Wells,2023-05-14T01:30:00.000+00:00,feeder,04,N Current (RMS),A,26.4
772683,Malvern Wells,2023-05-14T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-05-14T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
772683,Malvern Wells,2023-05-14T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
772683,Malvern Wells,2023-05-14T01:30:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-05-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
772683,Malvern Wells,2023-05-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
772683,Malvern Wells,2023-05-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-05-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
772683,Malvern Wells,2023-05-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-05-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-05-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-05-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
772683,Malvern Wells,2023-05-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
772683,Malvern Wells,2023-05-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
772683,Malvern Wells,2023-05-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
772683,Malvern Wells,2023-05-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-05-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
772683,Malvern Wells,2023-05-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-05-14T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-05-14T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-14T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-14T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.42
772683,Malvern Wells,2023-05-14T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.92
772683,Malvern Wells,2023-05-14T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.14
772683,Malvern Wells,2023-05-14T01:20:00.000+00:00,feeder,05,N Current (RMS),A,29.5
772683,Malvern Wells,2023-05-14T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-05-14T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.1
772683,Malvern Wells,2023-05-14T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
772683,Malvern Wells,2023-05-14T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-14T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-05-14T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-05-14T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.72
772683,Malvern Wells,2023-05-14T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
772683,Malvern Wells,2023-05-14T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
772683,Malvern Wells,2023-05-14T01:20:00.000+00:00,feeder,04,N Current (RMS),A,29.7
772683,Malvern Wells,2023-05-14T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-05-14T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-05-14T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
772683,Malvern Wells,2023-05-14T01:20:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-05-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-05-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-05-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
772683,Malvern Wells,2023-05-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-05-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-05-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-05-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-05-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-05-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
772683,Malvern Wells,2023-05-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
772683,Malvern Wells,2023-05-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.14
772683,Malvern Wells,2023-05-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
772683,Malvern Wells,2023-05-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-05-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
772683,Malvern Wells,2023-05-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
772683,Malvern Wells,2023-05-14T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-05-14T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-05-14T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-05-14T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.62
772683,Malvern Wells,2023-05-14T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.52
772683,Malvern Wells,2023-05-14T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.31
772683,Malvern Wells,2023-05-14T01:10:00.000+00:00,feeder,05,N Current (RMS),A,30.4
772683,Malvern Wells,2023-05-14T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-05-14T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.7
772683,Malvern Wells,2023-05-14T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
772683,Malvern Wells,2023-05-14T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-14T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-05-14T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-05-14T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.83
772683,Malvern Wells,2023-05-14T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
772683,Malvern Wells,2023-05-14T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.88
772683,Malvern Wells,2023-05-14T01:10:00.000+00:00,feeder,04,N Current (RMS),A,30.3
772683,Malvern Wells,2023-05-14T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-05-14T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-05-14T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
772683,Malvern Wells,2023-05-14T01:10:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-05-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
772683,Malvern Wells,2023-05-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-05-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-05-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-05-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-05-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
772683,Malvern Wells,2023-05-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
772683,Malvern Wells,2023-05-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
772683,Malvern Wells,2023-05-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
772683,Malvern Wells,2023-05-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
772683,Malvern Wells,2023-05-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-05-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
772683,Malvern Wells,2023-05-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
772683,Malvern Wells,2023-05-14T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-05-14T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-05-14T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-14T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.53
772683,Malvern Wells,2023-05-14T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.79
772683,Malvern Wells,2023-05-14T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.48
772683,Malvern Wells,2023-05-14T01:00:00.000+00:00,feeder,05,N Current (RMS),A,36.5
772683,Malvern Wells,2023-05-14T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-05-14T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.8
772683,Malvern Wells,2023-05-14T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
772683,Malvern Wells,2023-05-14T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-05-14T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-05-14T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-14T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.9
772683,Malvern Wells,2023-05-14T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
772683,Malvern Wells,2023-05-14T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.36
772683,Malvern Wells,2023-05-14T01:00:00.000+00:00,feeder,04,N Current (RMS),A,36.4
772683,Malvern Wells,2023-05-14T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-05-14T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-05-14T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
772683,Malvern Wells,2023-05-14T01:00:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-05-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
772683,Malvern Wells,2023-05-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-05-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-05-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-05-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-05-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-05-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
772683,Malvern Wells,2023-05-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
772683,Malvern Wells,2023-05-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.85
772683,Malvern Wells,2023-05-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
772683,Malvern Wells,2023-05-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
772683,Malvern Wells,2023-05-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
772683,Malvern Wells,2023-05-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
772683,Malvern Wells,2023-05-14T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-05-14T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-05-14T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-05-14T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.57
772683,Malvern Wells,2023-05-14T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.66
772683,Malvern Wells,2023-05-14T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.5
772683,Malvern Wells,2023-05-14T00:50:00.000+00:00,feeder,05,N Current (RMS),A,38.8
772683,Malvern Wells,2023-05-14T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-05-14T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.9
772683,Malvern Wells,2023-05-14T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
772683,Malvern Wells,2023-05-14T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-05-14T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-05-14T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-05-14T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
772683,Malvern Wells,2023-05-14T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
772683,Malvern Wells,2023-05-14T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.33
772683,Malvern Wells,2023-05-14T00:50:00.000+00:00,feeder,04,N Current (RMS),A,38.8
772683,Malvern Wells,2023-05-14T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-05-14T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-05-14T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
772683,Malvern Wells,2023-05-14T00:50:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
772683,Malvern Wells,2023-05-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-05-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
772683,Malvern Wells,2023-05-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-05-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-05-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-05-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-05-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
772683,Malvern Wells,2023-05-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.32
772683,Malvern Wells,2023-05-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
772683,Malvern Wells,2023-05-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
772683,Malvern Wells,2023-05-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
772683,Malvern Wells,2023-05-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-05-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
772683,Malvern Wells,2023-05-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-05-14T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-05-14T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-05-14T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-05-14T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.34
772683,Malvern Wells,2023-05-14T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.59
772683,Malvern Wells,2023-05-14T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.83
772683,Malvern Wells,2023-05-14T00:40:00.000+00:00,feeder,05,N Current (RMS),A,46.3
772683,Malvern Wells,2023-05-14T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-05-14T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.0
772683,Malvern Wells,2023-05-14T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
772683,Malvern Wells,2023-05-14T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-05-14T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-05-14T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-05-14T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
772683,Malvern Wells,2023-05-14T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.79
772683,Malvern Wells,2023-05-14T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.1
772683,Malvern Wells,2023-05-14T00:40:00.000+00:00,feeder,04,N Current (RMS),A,46.0
772683,Malvern Wells,2023-05-14T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-05-14T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-05-14T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-05-14T00:40:00.000+00:00,transformer,,Temperature,C,14.0
