Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-05-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-05-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-05-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-05-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-05-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-05-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-05-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-05-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
772683,Malvern Wells,2023-05-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
772683,Malvern Wells,2023-05-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
772683,Malvern Wells,2023-05-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.93
772683,Malvern Wells,2023-05-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
772683,Malvern Wells,2023-05-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-05-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
772683,Malvern Wells,2023-05-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
772683,Malvern Wells,2023-05-14T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-05-14T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-05-14T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-05-14T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.76
772683,Malvern Wells,2023-05-14T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.98
772683,Malvern Wells,2023-05-14T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.78
772683,Malvern Wells,2023-05-14T00:30:00.000+00:00,feeder,05,N Current (RMS),A,64.2
772683,Malvern Wells,2023-05-14T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-05-14T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.4
772683,Malvern Wells,2023-05-14T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.8
772683,Malvern Wells,2023-05-14T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-14T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-05-14T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-05-14T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
772683,Malvern Wells,2023-05-14T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
772683,Malvern Wells,2023-05-14T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.37
772683,Malvern Wells,2023-05-14T00:30:00.000+00:00,feeder,04,N Current (RMS),A,63.9
772683,Malvern Wells,2023-05-14T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-05-14T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-05-14T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-05-14T00:30:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-05-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-05-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-05-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
772683,Malvern Wells,2023-05-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-05-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-05-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-05-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-05-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-05-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.78
772683,Malvern Wells,2023-05-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
772683,Malvern Wells,2023-05-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
772683,Malvern Wells,2023-05-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
772683,Malvern Wells,2023-05-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-05-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
772683,Malvern Wells,2023-05-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
772683,Malvern Wells,2023-05-14T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-05-14T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-05-14T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-05-14T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.69
772683,Malvern Wells,2023-05-14T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.4
772683,Malvern Wells,2023-05-14T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.27
772683,Malvern Wells,2023-05-14T00:20:00.000+00:00,feeder,05,N Current (RMS),A,56.4
772683,Malvern Wells,2023-05-14T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-05-14T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,51.3
772683,Malvern Wells,2023-05-14T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.9
772683,Malvern Wells,2023-05-14T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-05-14T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-05-14T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-05-14T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
772683,Malvern Wells,2023-05-14T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
772683,Malvern Wells,2023-05-14T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.65
772683,Malvern Wells,2023-05-14T00:20:00.000+00:00,feeder,04,N Current (RMS),A,56.2
772683,Malvern Wells,2023-05-14T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-05-14T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-05-14T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-05-14T00:20:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
772683,Malvern Wells,2023-05-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-05-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
772683,Malvern Wells,2023-05-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-05-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-05-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-05-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-05-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-05-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-05-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
772683,Malvern Wells,2023-05-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
772683,Malvern Wells,2023-05-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
772683,Malvern Wells,2023-05-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-05-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
772683,Malvern Wells,2023-05-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
772683,Malvern Wells,2023-05-14T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-05-14T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-05-14T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-05-14T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.57
772683,Malvern Wells,2023-05-14T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.35
772683,Malvern Wells,2023-05-14T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.53
772683,Malvern Wells,2023-05-14T00:10:00.000+00:00,feeder,05,N Current (RMS),A,56.1
772683,Malvern Wells,2023-05-14T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-05-14T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,54.6
772683,Malvern Wells,2023-05-14T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.8
772683,Malvern Wells,2023-05-14T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-05-14T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-05-14T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-05-14T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
772683,Malvern Wells,2023-05-14T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.14
772683,Malvern Wells,2023-05-14T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.34
772683,Malvern Wells,2023-05-14T00:10:00.000+00:00,feeder,04,N Current (RMS),A,56.0
772683,Malvern Wells,2023-05-14T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-05-14T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-05-14T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-05-14T00:10:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-05-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-05-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-05-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-05-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
772683,Malvern Wells,2023-05-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-05-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-05-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-05-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-05-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-05-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.37
772683,Malvern Wells,2023-05-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.49
772683,Malvern Wells,2023-05-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
772683,Malvern Wells,2023-05-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
772683,Malvern Wells,2023-05-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-05-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
772683,Malvern Wells,2023-05-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
772683,Malvern Wells,2023-05-14T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-05-14T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-05-14T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-05-14T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.76
772683,Malvern Wells,2023-05-14T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.19
772683,Malvern Wells,2023-05-14T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.18
772683,Malvern Wells,2023-05-14T00:00:00.000+00:00,feeder,05,N Current (RMS),A,50.3
772683,Malvern Wells,2023-05-14T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-05-14T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.0
772683,Malvern Wells,2023-05-14T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.2
772683,Malvern Wells,2023-05-14T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-05-14T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-05-14T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-05-14T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
772683,Malvern Wells,2023-05-14T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
772683,Malvern Wells,2023-05-14T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.22
772683,Malvern Wells,2023-05-14T00:00:00.000+00:00,feeder,04,N Current (RMS),A,50.0
772683,Malvern Wells,2023-05-14T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-05-14T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-05-14T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-05-14T00:00:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-05-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-05-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
772683,Malvern Wells,2023-05-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-05-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
772683,Malvern Wells,2023-05-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-05-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-05-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-05-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-05-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
772683,Malvern Wells,2023-05-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
772683,Malvern Wells,2023-05-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
772683,Malvern Wells,2023-05-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
772683,Malvern Wells,2023-05-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
772683,Malvern Wells,2023-05-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-05-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
772683,Malvern Wells,2023-05-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
